Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.10.2015;21:55:00;0;125.5;0
02.10.2015;07:15:00;4;0;28
02.10.2015;07:25:00;99;0;29
02.10.2015;07:35:00;422;0;30
02.10.2015;07:45:00;675;0.1;31
02.10.2015;07:55:00;1012;0.3;32
02.10.2015;08:05:00;1803;0.5;33
02.10.2015;08:15:00;3734;1.1;33
02.10.2015;08:25:00;4828;1.8;35
02.10.2015;08:35:00;5649;2.8;37
02.10.2015;08:45:00;13477;4.7;35
02.10.2015;08:55:00;18084;7.5;36
02.10.2015;09:05:00;22758;11.1;37
02.10.2015;09:15:00;24758;15.2;39
02.10.2015;09:25:00;26212;19.5;40
02.10.2015;09:35:00;27750;24.0;41
02.10.2015;09:45:00;29362;28.9;41
02.10.2015;09:55:00;30544;33.9;42
02.10.2015;10:05:00;31781;39.2;42
02.10.2015;10:15:00;32983;44.6;43
02.10.2015;10:25:00;34069;50.2;43
02.10.2015;10:35:00;35024;56.0;44
02.10.2015;10:45:00;35638;61.9;44
02.10.2015;10:55:00;35627;67.8;44
02.10.2015;11:05:00;35374;73.8;44
02.10.2015;11:15:00;35745;79.8;44
02.10.2015;11:25:00;34515;85.8;44
02.10.2015;11:35:00;39748;91.5;45
02.10.2015;11:45:00;35489;98.0;44
02.10.2015;11:55:00;32795;103.3;43
02.10.2015;12:05:00;31288;108.2;42
02.10.2015;12:15:00;42387;115.1;46
02.10.2015;12:25:00;41487;121.5;46
02.10.2015;12:35:00;28367;127.2;42
02.10.2015;12:45:00;20803;130.9;39
02.10.2015;12:55:00;19861;134.3;38
02.10.2015;13:05:00;18550;137.4;37
02.10.2015;13:15:00;18198;140.4;36
02.10.2015;13:25:00;19466;143.7;37
02.10.2015;13:35:00;21782;147.3;39
02.10.2015;13:45:00;22266;150.9;39
02.10.2015;13:55:00;23709;154.7;39
02.10.2015;14:05:00;21928;158.5;39
02.10.2015;14:15:00;19837;161.8;37
02.10.2015;14:25:00;17156;164.7;35
02.10.2015;14:35:00;15409;167.4;35
02.10.2015;14:45:00;15937;170.0;36
02.10.2015;14:55:00;15081;172.5;36
02.10.2015;15:05:00;16128;175.3;36
02.10.2015;15:15:00;8081;176.8;38
02.10.2015;15:25:00;20383;179.3;39
02.10.2015;15:35:00;15254;182.2;35
02.10.2015;16:05:00;8158;187.7;37
02.10.2015;16:15:00;9322;189.3;38
02.10.2015;16:25:00;7941;190.7;37
02.10.2015;16:35:00;6146;191.8;35
02.10.2015;16:45:00;4585;192.7;38
02.10.2015;16:55:00;3458;193.3;35
02.10.2015;17:05:00;3175;193.8;37
02.10.2015;17:15:00;3262;194.3;38
02.10.2015;17:25:00;2756;194.8;36
02.10.2015;17:35:00;2998;195.3;37
02.10.2015;17:45:00;3310;195.9;38
02.10.2015;17:55:00;2796;196.3;35
02.10.2015;18:05:00;2350;196.8;37
02.10.2015;18:15:00;1532;197.1;38
02.10.2015;18:25:00;845;197.2;38
02.10.2015;18:35:00;473;197.3;39
02.10.2015;18:45:00;271;197.4;39
02.10.2015;18:55:00;140;197.4;39
03.10.2015;07:25:00;8;0;28
03.10.2015;07:35:00;183;0;29
03.10.2015;07:45:00;516;0;30
03.10.2015;07:55:00;865;0.2;31
03.10.2015;08:05:00;1160;0.4;32
03.10.2015;08:15:00;4157;0.8;32
03.10.2015;08:25:00;7182;1.9;35
03.10.2015;08:35:00;8750;3.3;37
03.10.2015;08:45:00;11866;5.0;38
03.10.2015;08:55:00;15416;7.4;38
03.10.2015;09:05:00;18648;10.4;35
03.10.2015;09:15:00;22143;14.0;37
03.10.2015;09:25:00;23365;17.8;38
03.10.2015;09:35:00;25146;22.0;39
03.10.2015;09:45:00;27121;26.4;40
03.10.2015;09:55:00;28499;31.1;41
03.10.2015;10:05:00;30119;36.0;41
03.10.2015;10:15:00;30850;41.1;42
03.10.2015;10:25:00;31883;46.4;42
03.10.2015;10:35:00;33146;51.9;43
03.10.2015;10:45:00;33364;57.4;43
03.10.2015;10:55:00;33180;63.0;43
03.10.2015;11:05:00;33822;68.6;43
03.10.2015;11:15:00;34181;74.3;43
03.10.2015;11:25:00;33937;79.9;43
03.10.2015;11:35:00;33532;85.5;43
03.10.2015;11:45:00;33845;91.1;43
03.10.2015;11:55:00;33657;96.8;43
03.10.2015;12:05:00;33452;102.3;43
03.10.2015;12:15:00;33317;107.9;43
03.10.2015;12:25:00;32511;113.3;43
03.10.2015;12:35:00;32300;118.7;43
03.10.2015;12:45:00;32186;124.0;43
03.10.2015;12:55:00;31160;129.3;42
03.10.2015;13:05:00;30532;134.4;42
03.10.2015;13:15:00;29427;139.3;42
03.10.2015;13:25:00;28789;144.1;42
03.10.2015;13:35:00;27930;148.8;41
03.10.2015;13:45:00;27242;153.4;41
03.10.2015;13:55:00;26069;157.8;41
03.10.2015;14:05:00;25384;162.1;40
03.10.2015;14:15:00;23867;166.1;40
03.10.2015;14:25:00;22630;170.0;39
03.10.2015;14:35:00;21245;173.6;39
03.10.2015;14:45:00;16199;176.6;36
03.10.2015;14:55:00;18808;179.8;37
03.10.2015;15:05:00;10679;182.2;35
03.10.2015;15:15:00;10942;183.9;37
03.10.2015;15:25:00;16049;186.2;38
03.10.2015;15:35:00;17764;189.3;36
03.10.2015;15:45:00;14666;191.9;35
03.10.2015;15:55:00;10132;193.8;35
03.10.2015;16:05:00;6625;195.1;38
03.10.2015;16:15:00;5164;196.0;37
03.10.2015;16:25:00;5862;197.0;38
03.10.2015;16:35:00;5182;197.9;37
03.10.2015;16:45:00;3799;198.6;38
03.10.2015;16:55:00;2786;199.1;37
03.10.2015;17:05:00;2303;199.5;38
03.10.2015;17:15:00;2074;199.9;39
03.10.2015;17:25:00;1948;200.2;37
03.10.2015;17:35:00;1765;200.5;37
03.10.2015;17:45:00;1545;200.8;38
03.10.2015;17:55:00;1131;201.0;38
03.10.2015;18:05:00;922;201.1;38
03.10.2015;18:15:00;759;201.3;39
03.10.2015;18:25:00;534;201.3;39
03.10.2015;18:35:00;382;201.4;37
03.10.2015;18:45:00;239;201.5;38
03.10.2015;18:55:00;127;201.5;38
03.10.2015;19:05:00;0;201.5;37
04.10.2015;07:55:00;5;0;29
04.10.2015;08:05:00;0;0;29
04.10.2015;08:15:00;17;0;29
04.10.2015;08:25:00;174;0;30
04.10.2015;08:35:00;251;0;31
04.10.2015;08:45:00;328;0.1;31
04.10.2015;08:55:00;395;0.1;32
04.10.2015;09:05:00;612;0.2;32
04.10.2015;09:15:00;793;0.3;33
04.10.2015;09:25:00;1117;0.5;33
04.10.2015;09:35:00;1193;0.7;33
04.10.2015;09:45:00;2067;1.0;34
04.10.2015;09:55:00;2875;1.4;35
04.10.2015;10:05:00;2864;1.9;36
04.10.2015;10:15:00;3311;2.5;38
04.10.2015;10:25:00;3652;3.1;39
04.10.2015;10:35:00;3907;3.7;35
04.10.2015;10:45:00;4346;4.4;37
04.10.2015;10:55:00;5105;5.2;37
04.10.2015;11:05:00;6918;6.3;37
04.10.2015;11:15:00;9669;7.7;35
04.10.2015;11:25:00;12743;9.7;35
04.10.2015;11:35:00;16843;12.3;35
04.10.2015;11:45:00;21714;15.8;36
04.10.2015;11:55:00;33028;20.7;41
04.10.2015;12:05:00;37169;26.9;44
04.10.2015;12:15:00;34649;32.8;43
04.10.2015;12:25:00;34363;38.5;43
04.10.2015;12:35:00;35447;44.4;44
04.10.2015;12:45:00;36175;50.3;44
04.10.2015;12:55:00;35629;56.4;43
04.10.2015;13:05:00;34357;62.2;43
04.10.2015;13:15:00;31432;67.6;42
04.10.2015;13:25:00;17296;71.1;37
04.10.2015;13:35:00;23433;75.5;40
04.10.2015;13:45:00;31859;79.4;40
04.10.2015;13:55:00;25862;82.7;39
04.10.2015;14:05:00;16802;86.1;36
04.10.2015;14:15:00;21180;89.4;37
04.10.2015;14:25:00;29088;94.3;41
04.10.2015;14:35:00;19550;97.2;38
04.10.2015;14:45:00;22817;101.3;39
04.10.2015;14:55:00;15861;104.6;36
04.10.2015;15:05:00;6082;106.5;38
04.10.2015;15:15:00;15527;108.2;36
04.10.2015;15:25:00;16788;111.0;35
04.10.2015;15:35:00;12379;113.2;38
04.10.2015;15:45:00;10830;115.1;38
04.10.2015;15:55:00;9721;116.7;37
04.10.2015;16:05:00;8364;118.2;35
04.10.2015;16:15:00;7199;119.4;37
04.10.2015;16:25:00;3179;120.1;37
04.10.2015;16:35:00;3113;120.7;38
04.10.2015;16:45:00;2328;121.1;39
04.10.2015;16:55:00;1993;121.4;37
04.10.2015;17:05:00;1843;121.7;38
04.10.2015;17:15:00;1725;122.0;38
04.10.2015;17:25:00;1587;122.3;39
04.10.2015;17:35:00;1494;122.6;38
04.10.2015;17:45:00;1338;122.8;37
04.10.2015;17:55:00;1046;123.0;38
04.10.2015;18:05:00;1003;123.1;38
04.10.2015;18:15:00;856;123.3;38
04.10.2015;18:25:00;588;123.4;38
04.10.2015;18:35:00;368;123.5;39
04.10.2015;18:45:00;210;123.5;39
04.10.2015;18:55:00;40;123.5;38
04.10.2015;19:05:00;8;123.5;38
05.10.2015;07:45:00;4;0;29
05.10.2015;07:55:00;145;0;30
05.10.2015;08:05:00;714;0.1;30
05.10.2015;08:15:00;876;0.2;31
05.10.2015;08:25:00;1210;0.4;32
05.10.2015;08:35:00;2168;0.7;32
05.10.2015;08:45:00;7932;1.7;34
05.10.2015;08:55:00;16513;3.9;38
05.10.2015;09:05:00;10659;6.5;35
05.10.2015;09:15:00;9294;8.0;37
05.10.2015;09:25:00;8488;9.5;38
05.10.2015;09:35:00;10510;11.3;36
05.10.2015;09:45:00;8878;12.8;35
05.10.2015;09:55:00;9550;14.4;36
05.10.2015;10:05:00;6835;15.6;38
05.10.2015;10:15:00;11088;17.3;36
05.10.2015;10:25:00;10170;18.9;35
05.10.2015;10:35:00;6908;19.9;37
05.10.2015;10:45:00;7408;21.1;35
05.10.2015;10:55:00;12517;23.0;35
05.10.2015;11:05:00;10325;24.8;36
05.10.2015;11:15:00;12375;26.8;37
05.10.2015;11:25:00;11290;28.7;38
05.10.2015;11:35:00;22009;31.7;39
05.10.2015;11:45:00;32746;37.3;42
05.10.2015;11:55:00;26418;41.1;38
05.10.2015;12:05:00;33837;46.7;43
05.10.2015;12:15:00;34157;52.4;43
05.10.2015;12:25:00;33654;58.0;43
05.10.2015;12:35:00;32766;63.5;42
05.10.2015;12:45:00;35207;69.2;43
05.10.2015;12:55:00;38613;75.6;45
05.10.2015;13:05:00;35655;81.6;44
05.10.2015;13:15:00;16082;85.6;37
05.10.2015;13:25:00;31769;90.5;42
05.10.2015;13:35:00;26934;94.6;40
05.10.2015;13:45:00;27989;99.5;41
05.10.2015;13:55:00;25598;103.7;40
05.10.2015;14:05:00;17914;106.9;37
05.10.2015;14:15:00;13746;109.5;36
05.10.2015;14:25:00;20781;112.4;38
05.10.2015;14:35:00;16191;115.1;35
05.10.2015;14:45:00;16651;118.3;37
05.10.2015;14:55:00;12870;120.6;38
05.10.2015;15:05:00;15133;122.9;38
05.10.2015;15:15:00;12594;125.2;35
05.10.2015;15:25:00;12517;127.3;35
05.10.2015;15:35:00;12044;129.3;36
05.10.2015;15:45:00;10571;131.2;37
05.10.2015;15:55:00;9400;132.8;38
05.10.2015;16:05:00;8254;134.2;37
05.10.2015;16:15:00;10208;135.8;35
05.10.2015;16:25:00;10856;137.6;35
05.10.2015;16:35:00;10235;139.4;36
05.10.2015;16:45:00;9893;141.0;38
05.10.2015;16:55:00;7328;142.4;37
05.10.2015;17:05:00;6026;143.4;35
05.10.2015;17:15:00;5896;144.4;38
05.10.2015;17:25:00;5201;145.3;36
05.10.2015;17:35:00;5024;146.1;39
05.10.2015;17:45:00;4306;146.9;36
05.10.2015;17:55:00;3003;147.5;38
05.10.2015;18:05:00;1702;147.8;39
05.10.2015;18:15:00;1094;148.0;39
05.10.2015;18:25:00;498;148.1;39
05.10.2015;18:35:00;484;148.2;39
05.10.2015;18:45:00;218;148.2;37
06.10.2015;07:25:00;5;0;27
06.10.2015;07:35:00;148;0;29
06.10.2015;07:45:00;406;0;30
06.10.2015;07:55:00;922;0.1;31
06.10.2015;08:05:00;1141;0.3;31
06.10.2015;08:15:00;2047;0.6;32
06.10.2015;08:25:00;2496;1.0;32
06.10.2015;08:35:00;3425;1.6;33
06.10.2015;08:45:00;4332;2.3;35
06.10.2015;08:55:00;11100;3.7;38
06.10.2015;09:05:00;12430;6.2;35
06.10.2015;09:15:00;18826;8.8;35
06.10.2015;09:25:00;15839;11.6;37
06.10.2015;09:35:00;27161;15.8;40
06.10.2015;09:45:00;27152;20.2;39
06.10.2015;09:55:00;16458;23.9;36
06.10.2015;10:05:00;25881;28.0;40
06.10.2015;10:15:00;26875;32.8;40
06.10.2015;10:25:00;22614;37.1;38
06.10.2015;10:35:00;39650;42.6;44
06.10.2015;10:45:00;32632;48.4;42
06.10.2015;10:55:00;22507;52.9;39
06.10.2015;11:05:00;13360;55.2;37
06.10.2015;11:15:00;16638;57.7;35
06.10.2015;11:25:00;22852;61.0;36
06.10.2015;11:35:00;35128;66.8;43
06.10.2015;11:45:00;31151;72.2;42
06.10.2015;11:55:00;32716;77.7;43
06.10.2015;12:05:00;15374;81.5;37
06.10.2015;12:15:00;13467;83.7;38
06.10.2015;12:25:00;17613;86.3;38
06.10.2015;12:35:00;12235;89.1;35
06.10.2015;12:45:00;7876;90.6;37
06.10.2015;12:55:00;7330;91.8;38
06.10.2015;13:05:00;15329;94.2;35
06.10.2015;13:15:00;9625;96.1;36
06.10.2015;13:25:00;10984;97.7;38
06.10.2015;13:35:00;16812;100.2;35
06.10.2015;13:45:00;11813;102.4;37
06.10.2015;13:55:00;8141;103.9;38
06.10.2015;14:05:00;5615;104.9;36
06.10.2015;14:15:00;3860;105.6;38
06.10.2015;14:25:00;6832;106.5;35
06.10.2015;14:35:00;6820;107.7;38
06.10.2015;14:45:00;5148;108.5;37
06.10.2015;14:55:00;5466;109.6;35
06.10.2015;15:05:00;1076;109.9;37
06.10.2015;15:15:00;1118;110.1;37
06.10.2015;15:25:00;1757;110.4;38
06.10.2015;15:35:00;2940;110.8;38
06.10.2015;15:45:00;3044;111.3;37
06.10.2015;15:55:00;4673;112.0;38
06.10.2015;16:05:00;3922;112.7;36
06.10.2015;16:15:00;3403;113.3;37
06.10.2015;16:25:00;3143;113.8;39
06.10.2015;16:35:00;2577;114.3;36
06.10.2015;16:45:00;1779;114.6;37
06.10.2015;16:55:00;1706;114.9;38
06.10.2015;17:05:00;1635;115.2;39
06.10.2015;17:15:00;1301;115.4;39
06.10.2015;17:25:00;1451;115.6;36
06.10.2015;17:35:00;986;115.8;37
06.10.2015;17:45:00;647;115.9;37
06.10.2015;17:55:00;497;116.0;38
06.10.2015;18:05:00;279;116.1;38
06.10.2015;18:15:00;234;116.1;39
06.10.2015;18:25:00;218;116.2;39
06.10.2015;18:35:00;190;116.2;39
06.10.2015;18:45:00;0;116.2;38
06.10.2015;18:55:00;3;116.2;37
07.10.2015;07:35:00;5;0;27
07.10.2015;07:45:00;6;0;28
07.10.2015;07:55:00;9;0;29
07.10.2015;08:05:00;197;0;30
07.10.2015;08:15:00;429;0;31
07.10.2015;08:25:00;811;0.2;31
07.10.2015;08:35:00;2855;0.5;32
07.10.2015;08:45:00;5995;1.4;33
07.10.2015;08:55:00;2457;2.0;35
07.10.2015;09:05:00;1758;2.3;35
07.10.2015;09:15:00;747;2.5;36
07.10.2015;09:25:00;726;2.6;36
07.10.2015;09:35:00;591;2.7;36
07.10.2015;09:45:00;1144;2.9;36
07.10.2015;09:55:00;3027;3.3;37
07.10.2015;10:05:00;4941;4.1;37
07.10.2015;10:15:00;3891;4.7;36
07.10.2015;10:25:00;6656;5.8;37
07.10.2015;10:35:00;7425;6.9;37
07.10.2015;10:45:00;13535;8.9;35
07.10.2015;10:55:00;13152;11.0;35
07.10.2015;11:05:00;19126;13.6;37
07.10.2015;11:15:00;25514;17.4;39
07.10.2015;11:25:00;29900;22.2;42
07.10.2015;11:35:00;16534;25.1;35
07.10.2015;11:45:00;16047;27.6;37
07.10.2015;11:55:00;17277;30.5;35
07.10.2015;12:05:00;16516;33.1;37
07.10.2015;12:15:00;20853;36.4;37
07.10.2015;12:25:00;25012;39.7;40
07.10.2015;12:35:00;21793;43.7;37
07.10.2015;12:55:00;34270;54.7;42
07.10.2015;13:05:00;20725;58.1;37
07.10.2015;13:15:00;13102;60.4;37
07.10.2015;13:25:00;12486;62.6;35
07.10.2015;13:35:00;7187;64.0;38
07.10.2015;13:45:00;5201;64.9;37
07.10.2015;13:55:00;8601;66.0;36
07.10.2015;14:05:00;18490;68.8;38
07.10.2015;14:15:00;32336;74.4;42
07.10.2015;14:25:00;16158;78.1;37
07.10.2015;14:35:00;21568;81.1;39
07.10.2015;14:45:00;10201;82.4;37
07.10.2015;14:55:00;16810;85.2;36
07.10.2015;15:05:00;12062;87.1;38
07.10.2015;15:15:00;7047;88.8;36
07.10.2015;15:25:00;13542;90.7;36
07.10.2015;15:35:00;11314;93.2;35
07.10.2015;15:45:00;10186;94.9;35
07.10.2015;15:55:00;7453;96.3;38
07.10.2015;16:05:00;7069;97.4;37
07.10.2015;16:15:00;5845;98.5;35
07.10.2015;16:25:00;5539;99.4;38
07.10.2015;16:35:00;4471;100.2;35
07.10.2015;16:45:00;5400;101.1;38
07.10.2015;16:55:00;5402;102.0;36
07.10.2015;17:05:00;4648;102.8;38
07.10.2015;17:15:00;4280;103.5;36
07.10.2015;17:25:00;3912;104.2;38
07.10.2015;17:35:00;3176;104.8;37
07.10.2015;17:45:00;2405;105.2;37
07.10.2015;17:55:00;2648;105.7;37
07.10.2015;18:05:00;1875;106.0;39
07.10.2015;18:15:00;2163;106.4;36
07.10.2015;18:25:00;1733;106.7;37
07.10.2015;18:35:00;662;106.9;37
07.10.2015;18:45:00;203;106.9;37
07.10.2015;18:55:00;0;106.9;37
07.10.2015;19:05:00;0;106.9;36
08.10.2015;07:35:00;3;0;28
08.10.2015;07:45:00;187;0;29
08.10.2015;07:55:00;437;0;30
08.10.2015;08:05:00;697;0.1;31
08.10.2015;08:15:00;1062;0.3;31
08.10.2015;08:25:00;1334;0.5;32
08.10.2015;08:35:00;1926;0.8;32
08.10.2015;08:45:00;2711;1.2;33
08.10.2015;08:55:00;3195;1.7;34
08.10.2015;14:00:00;17372;3.6;32
08.10.2015;14:10:00;15059;6.1;36
08.10.2015;14:20:00;14471;8.6;38
08.10.2015;14:30:00;14223;11.0;38
08.10.2015;14:40:00;14189;13.3;38
08.10.2015;14:50:00;13820;15.6;37
08.10.2015;15:00:00;12078;17.7;36
08.10.2015;15:10:00;11731;19.6;35
08.10.2015;15:20:00;11875;21.6;35
08.10.2015;15:30:00;12215;23.6;35
08.10.2015;15:40:00;12848;25.8;35
08.10.2015;15:50:00;12591;27.9;36
08.10.2015;16:00:00;10096;29.7;37
08.10.2015;16:10:00;9868;31.3;38
08.10.2015;16:20:00;9385;32.9;37
08.10.2015;16:30:00;9273;34.4;36
08.10.2015;16:40:00;8380;35.8;35
08.10.2015;16:50:00;7191;37.1;38
08.10.2015;17:00:00;5665;38.1;36
08.10.2015;17:10:00;3539;38.8;38
08.10.2015;17:20:00;2877;39.3;38
08.10.2015;17:30:00;2523;39.7;36
08.10.2015;17:40:00;2398;40.1;37
08.10.2015;17:50:00;2209;40.5;38
08.10.2015;18:00:00;2123;40.9;39
08.10.2015;18:10:00;1751;41.2;37
08.10.2015;18:20:00;1675;41.4;36
08.10.2015;18:30:00;898;41.6;37
08.10.2015;18:40:00;446;41.7;37
08.10.2015;18:50:00;157;41.8;38
09.10.2015;07:35:00;5;0;27
09.10.2015;07:45:00;100;0;28
09.10.2015;07:55:00;439;0;29
09.10.2015;08:05:00;662;0.1;30
09.10.2015;08:15:00;891;0.3;31
09.10.2015;08:25:00;1411;0.5;31
09.10.2015;08:35:00;1820;0.8;32
09.10.2015;08:45:00;1130;1.0;32
09.10.2015;08:55:00;2094;1.3;33
09.10.2015;09:05:00;2674;1.7;34
09.10.2015;09:15:00;4149;2.3;35
09.10.2015;09:25:00;4245;3.1;37
09.10.2015;09:35:00;4886;3.9;38
09.10.2015;09:45:00;5947;4.8;36
09.10.2015;09:55:00;6040;5.8;37
09.10.2015;10:05:00;5070;6.7;36
09.10.2015;10:15:00;5212;7.5;39
09.10.2015;10:25:00;7925;8.7;37
09.10.2015;10:35:00;9445;10.2;35
09.10.2015;10:45:00;13036;12.3;35
09.10.2015;10:55:00;13954;14.6;35
09.10.2015;11:05:00;15003;17.0;36
09.10.2015;11:15:00;25295;20.6;40
09.10.2015;11:25:00;24448;24.3;38
09.10.2015;11:35:00;32617;28.8;40
09.10.2015;11:45:00;34933;34.7;43
09.10.2015;11:55:00;34774;40.3;43
09.10.2015;12:05:00;25662;45.5;41
09.10.2015;12:15:00;18841;48.0;39
09.10.2015;12:25:00;28833;52.6;40
09.10.2015;12:35:00;17996;57.7;39
09.10.2015;12:45:00;20029;60.4;39
09.10.2015;12:55:00;13790;62.7;37
09.10.2015;13:05:00;11165;65.0;35
09.10.2015;13:15:00;17532;67.6;37
09.10.2015;13:25:00;12752;70.0;36
09.10.2015;13:35:00;12325;72.1;35
09.10.2015;13:45:00;13800;74.4;35
09.10.2015;13:55:00;13612;76.6;36
09.10.2015;14:05:00;13858;78.9;37
09.10.2015;14:15:00;14332;81.3;38
09.10.2015;14:25:00;14315;83.7;36
09.10.2015;14:35:00;12174;86.2;35
09.10.2015;14:45:00;13700;88.4;36
09.10.2015;14:55:00;24108;91.9;39
09.10.2015;15:05:00;14901;95.2;36
09.10.2015;15:15:00;7947;96.8;38
09.10.2015;15:25:00;13086;98.4;38
09.10.2015;15:35:00;9906;100.1;36
09.10.2015;15:45:00;10243;101.8;35
09.10.2015;15:55:00;9103;103.4;35
09.10.2015;16:05:00;10727;105.1;37
09.10.2015;16:15:00;10252;106.7;38
09.10.2015;16:25:00;6094;107.9;37
09.10.2015;16:35:00;6358;108.9;37
09.10.2015;16:45:00;3802;109.6;36
09.10.2015;16:55:00;3907;110.2;38
09.10.2015;17:05:00;3681;110.9;35
09.10.2015;17:15:00;2811;111.4;37
09.10.2015;17:25:00;2286;111.8;38
09.10.2015;17:35:00;2184;112.1;39
09.10.2015;17:45:00;2032;112.5;36
09.10.2015;17:55:00;1826;112.8;37
09.10.2015;18:05:00;1493;113.0;37
09.10.2015;18:15:00;972;113.2;38
09.10.2015;18:25:00;802;113.4;38
09.10.2015;18:35:00;485;113.5;38
09.10.2015;18:45:00;205;113.5;39
09.10.2015;18:55:00;0;113.5;37
09.10.2015;19:05:00;0;113.5;37
10.10.2015;07:45:00;1;0;28
10.10.2015;07:55:00;88;0;29
10.10.2015;08:05:00;259;0;30
10.10.2015;08:15:00;481;0.1;31
10.10.2015;08:25:00;586;0.2;31
10.10.2015;08:35:00;869;0.3;32
10.10.2015;08:45:00;1086;0.5;32
10.10.2015;08:55:00;1098;0.7;33
10.10.2015;09:05:00;1537;0.9;33
10.10.2015;09:15:00;2456;1.2;34
10.10.2015;09:25:00;2215;1.6;35
10.10.2015;09:35:00;2040;2.0;36
10.10.2015;09:45:00;2347;2.4;37
10.10.2015;09:55:00;2599;2.8;37
10.10.2015;10:05:00;2712;3.2;38
10.10.2015;10:15:00;2829;3.7;39
10.10.2015;10:25:00;4999;4.4;35
10.10.2015;10:35:00;5357;5.3;38
10.10.2015;10:45:00;4312;6.1;35
10.10.2015;10:55:00;3620;6.7;37
10.10.2015;11:05:00;3570;7.3;39
10.10.2015;11:15:00;3974;7.9;35
10.10.2015;11:25:00;5357;8.8;38
10.10.2015;11:35:00;5679;9.7;35
10.10.2015;11:45:00;4866;10.6;38
10.10.2015;11:55:00;3835;11.3;34
10.10.2015;12:05:00;4019;11.9;37
10.10.2015;12:15:00;3995;12.6;39
10.10.2015;12:25:00;3860;13.2;35
10.10.2015;12:35:00;4027;13.9;37
10.10.2015;12:45:00;4852;14.7;36
10.10.2015;12:55:00;4968;15.5;37
10.10.2015;13:05:00;4446;16.3;35
10.10.2015;13:15:00;4820;17.1;37
10.10.2015;13:25:00;4695;17.9;36
10.10.2015;13:35:00;6259;18.9;37
10.10.2015;13:45:00;6035;19.9;35
10.10.2015;13:55:00;3275;20.6;37
10.10.2015;14:05:00;2220;21.0;38
10.10.2015;14:15:00;2156;21.4;39
10.10.2015;14:25:00;2246;21.7;35
10.10.2015;14:35:00;4752;22.4;37
10.10.2015;14:45:00;2463;22.9;39
10.10.2015;14:55:00;2544;23.3;37
10.10.2015;15:05:00;3678;23.9;36
10.10.2015;15:15:00;2595;24.4;38
10.10.2015;15:25:00;2084;24.8;39
10.10.2015;15:35:00;2044;25.1;35
10.10.2015;15:45:00;2344;25.5;36
10.10.2015;15:55:00;2522;25.9;37
10.10.2015;16:05:00;2429;26.3;39
10.10.2015;16:15:00;2230;26.7;35
10.10.2015;16:25:00;1986;27.0;37
10.10.2015;16:35:00;2027;27.4;37
10.10.2015;16:45:00;1708;27.7;38
10.10.2015;16:55:00;1964;28.0;39
10.10.2015;17:05:00;1484;28.3;36
10.10.2015;17:15:00;1077;28.5;37
10.10.2015;17:25:00;978;28.6;37
10.10.2015;17:35:00;819;28.8;37
10.10.2015;17:45:00;605;28.9;38
10.10.2015;17:55:00;446;29.0;38
10.10.2015;18:05:00;310;29.0;38
10.10.2015;18:15:00;172;29.1;39
10.10.2015;18:25:00;106;29.1;38
11.10.2015;08:05:00;7;0;28
11.10.2015;08:25:00;103;0;29
11.10.2015;08:35:00;246;0;30
11.10.2015;08:45:00;414;0.1;30
11.10.2015;08:55:00;469;0.1;31
11.10.2015;09:05:00;818;0.2;31
11.10.2015;09:15:00;847;0.4;32
11.10.2015;09:25:00;739;0.5;32
11.10.2015;09:35:00;888;0.6;33
11.10.2015;09:45:00;1686;0.9;33
11.10.2015;09:55:00;1844;1.2;33
11.10.2015;10:05:00;3918;1.7;35
11.10.2015;10:15:00;2812;2.3;37
11.10.2015;10:25:00;2198;2.6;37
11.10.2015;10:35:00;2422;3.0;38
11.10.2015;10:45:00;2961;3.5;38
11.10.2015;10:55:00;3394;4.0;38
11.10.2015;11:05:00;3223;4.6;35
11.10.2015;11:15:00;3280;5.1;37
11.10.2015;11:25:00;3922;5.7;38
11.10.2015;11:35:00;4665;6.4;35
11.10.2015;11:45:00;3756;7.1;37
11.10.2015;11:55:00;3699;7.7;39
11.10.2015;12:05:00;3388;8.3;34
11.10.2015;12:15:00;4389;8.9;37
11.10.2015;12:25:00;3432;9.5;39
11.10.2015;12:35:00;4019;10.1;34
11.10.2015;12:45:00;3949;10.8;37
11.10.2015;12:55:00;4162;11.5;38
11.10.2015;13:05:00;3976;12.2;36
11.10.2015;13:15:00;4370;12.9;38
11.10.2015;13:25:00;5015;13.7;35
11.10.2015;13:35:00;4675;14.6;38
11.10.2015;13:45:00;4330;15.3;34
11.10.2015;13:55:00;5262;16.1;37
11.10.2015;14:05:00;6122;17.1;35
11.10.2015;14:15:00;5222;18.0;38
11.10.2015;14:25:00;5393;18.9;35
11.10.2015;14:35:00;4506;19.6;37
11.10.2015;14:45:00;13584;21.4;36
11.10.2015;14:55:00;14154;23.9;36
11.10.2015;15:05:00;6904;25.5;34
11.10.2015;15:15:00;9974;26.8;38
11.10.2015;15:25:00;6224;28.0;36
11.10.2015;15:35:00;5242;28.9;36
11.10.2015;15:45:00;3880;29.6;36
11.10.2015;15:55:00;4096;30.3;38
11.10.2015;16:05:00;4115;30.9;35
11.10.2015;16:15:00;3551;31.6;37
11.10.2015;16:25:00;1982;31.9;38
11.10.2015;16:35:00;2020;32.3;39
11.10.2015;16:45:00;1914;32.6;39
11.10.2015;16:55:00;1343;32.8;35
11.10.2015;17:05:00;1448;33.1;36
11.10.2015;17:15:00;1416;33.3;37
11.10.2015;17:25:00;1222;33.5;37
11.10.2015;17:35:00;606;33.6;38
11.10.2015;17:45:00;415;33.7;38
11.10.2015;17:55:00;341;33.8;38
11.10.2015;18:05:00;255;33.8;39
11.10.2015;18:15:00;46;33.8;38
11.10.2015;18:25:00;18;33.9;37
11.10.2015;18:35:00;5;33.9;36
12.10.2015;07:45:00;0;0;28
12.10.2015;07:55:00;112;0;29
12.10.2015;08:05:00;287;0;29
12.10.2015;08:15:00;430;0.1;30
12.10.2015;08:25:00;645;0.2;31
12.10.2015;08:35:00;906;0.3;31
12.10.2015;08:45:00;1079;0.5;32
12.10.2015;08:55:00;1311;0.7;32
12.10.2015;09:05:00;1907;1.0;33
12.10.2015;09:15:00;2460;1.4;33
12.10.2015;09:25:00;3197;1.9;35
12.10.2015;09:35:00;3775;2.5;36
12.10.2015;09:45:00;4201;3.1;38
12.10.2015;09:55:00;4827;3.9;36
12.10.2015;10:05:00;5074;4.8;36
12.10.2015;10:15:00;5249;5.6;39
12.10.2015;10:25:00;5702;6.6;36
12.10.2015;10:35:00;6592;7.6;37
12.10.2015;10:45:00;9257;9.0;38
12.10.2015;10:55:00;7053;10.2;36
12.10.2015;11:05:00;7303;11.5;35
12.10.2015;11:15:00;8606;12.9;37
12.10.2015;11:25:00;8413;14.2;38
12.10.2015;11:35:00;9474;15.7;37
12.10.2015;11:45:00;11633;17.6;35
12.10.2015;11:55:00;11314;19.5;35
12.10.2015;12:05:00;13911;21.7;35
12.10.2015;12:15:00;14722;24.0;36
12.10.2015;12:25:00;14800;26.5;38
12.10.2015;12:35:00;16374;29.5;35
12.10.2015;12:45:00;16919;32.4;35
12.10.2015;12:55:00;18884;35.5;37
12.10.2015;13:05:00;25698;39.4;38
12.10.2015;13:15:00;24269;43.6;38
12.10.2015;13:25:00;22707;47.2;38
12.10.2015;13:35:00;15620;50.2;35
12.10.2015;13:45:00;17375;52.9;37
12.10.2015;13:55:00;21398;55.8;38
12.10.2015;14:05:00;12133;58.0;37
12.10.2015;14:15:00;28078;62.0;40
12.10.2015;14:25:00;24737;66.0;39
12.10.2015;14:35:00;16266;69.0;35
12.10.2015;14:45:00;16536;71.7;36
12.10.2015;14:55:00;19125;74.6;38
12.10.2015;15:05:00;14019;77.5;35
12.10.2015;15:15:00;16238;80.1;35
12.10.2015;15:25:00;17927;83.2;35
12.10.2015;15:35:00;14426;85.5;37
12.10.2015;15:45:00;13447;87.6;38
12.10.2015;15:55:00;12521;89.9;37
12.10.2015;16:05:00;9854;91.8;35
12.10.2015;16:15:00;7695;93.0;38
12.10.2015;16:25:00;6546;94.1;36
12.10.2015;16:35:00;6545;95.2;35
12.10.2015;16:45:00;4634;96.1;37
12.10.2015;16:55:00;5175;96.9;36
12.10.2015;17:05:00;6888;98.0;38
12.10.2015;17:15:00;5327;98.9;35
12.10.2015;17:25:00;4004;99.7;38
12.10.2015;17:35:00;3366;100.2;38
12.10.2015;17:45:00;2817;100.8;36
12.10.2015;17:55:00;1892;101.1;37
12.10.2015;18:05:00;1572;101.4;38
12.10.2015;18:15:00;678;101.5;38
12.10.2015;18:25:00;450;101.6;38
12.10.2015;18:35:00;281;101.7;39
12.10.2015;18:45:00;11;101.7;37
12.10.2015;18:55:00;0;101.7;36
13.10.2015;07:55:00;4;0;28
13.10.2015;08:05:00;154;0;29
13.10.2015;08:15:00;261;0;30
13.10.2015;08:25:00;401;0.1;31
13.10.2015;08:35:00;561;0.2;31
13.10.2015;08:45:00;744;0.3;32
13.10.2015;08:55:00;986;0.4;32
13.10.2015;09:05:00;1218;0.6;33
13.10.2015;09:15:00;1192;0.8;33
13.10.2015;09:25:00;1800;1.1;33
13.10.2015;09:35:00;2789;1.5;34
13.10.2015;09:45:00;3051;2.0;36
13.10.2015;09:55:00;3104;2.5;37
13.10.2015;10:05:00;3516;3.1;38
13.10.2015;10:15:00;5921;3.9;35
13.10.2015;10:25:00;6564;5.0;38
13.10.2015;10:35:00;5407;6.0;35
13.10.2015;10:45:00;7092;7.1;38
13.10.2015;10:55:00;8297;8.4;38
13.10.2015;11:05:00;6902;9.6;35
13.10.2015;11:15:00;6524;10.8;37
13.10.2015;11:25:00;7058;11.9;37
13.10.2015;11:35:00;7298;13.1;35
13.10.2015;11:45:00;8268;14.5;36
13.10.2015;11:55:00;9260;15.9;38
13.10.2015;12:05:00;13162;17.9;38
13.10.2015;12:15:00;11315;20.1;36
13.10.2015;12:25:00;10812;21.7;35
13.10.2015;12:35:00;14827;23.9;36
13.10.2015;12:45:00;12790;26.1;37
13.10.2015;12:55:00;10345;28.0;38
13.10.2015;13:05:00;7747;29.3;36
13.10.2015;13:15:00;9172;30.9;35
13.10.2015;13:25:00;6804;32.1;38
13.10.2015;13:35:00;5921;33.2;37
13.10.2015;13:45:00;7084;34.3;35
13.10.2015;13:55:00;3631;35.1;37
13.10.2015;14:05:00;3657;35.7;38
13.10.2015;14:15:00;4149;36.4;34
13.10.2015;14:25:00;3626;37.0;37
13.10.2015;14:35:00;3829;37.6;39
13.10.2015;14:45:00;3349;38.2;35
13.10.2015;14:55:00;3112;38.8;37
13.10.2015;15:05:00;2921;39.3;38
13.10.2015;15:15:00;2724;39.7;37
13.10.2015;15:25:00;2215;40.1;36
13.10.2015;15:35:00;1630;40.4;37
13.10.2015;15:45:00;1359;40.6;37
13.10.2015;15:55:00;3551;41.0;38
13.10.2015;16:05:00;2416;41.6;35
13.10.2015;16:15:00;1533;41.8;36
13.10.2015;16:25:00;1872;42.2;37
13.10.2015;16:35:00;937;42.3;38
13.10.2015;16:45:00;800;42.5;38
13.10.2015;16:55:00;2338;42.9;39
13.10.2015;17:05:00;1831;43.2;35
13.10.2015;17:15:00;472;43.3;37
13.10.2015;17:25:00;409;43.3;37
13.10.2015;17:35:00;268;43.4;37
13.10.2015;17:45:00;195;43.4;38
13.10.2015;17:55:00;166;43.5;38
13.10.2015;18:05:00;233;43.5;38
13.10.2015;18:15:00;196;43.5;38
13.10.2015;18:25:00;55;43.6;38
13.10.2015;18:35:00;3;43.6;36
14.10.2015;07:45:00;15;0;28
14.10.2015;07:55:00;286;0;28
14.10.2015;08:05:00;771;0.1;30
14.10.2015;08:15:00;910;0.2;30
14.10.2015;08:25:00;1105;0.4;31
14.10.2015;08:35:00;2365;0.7;31
14.10.2015;08:45:00;2392;1.1;32
14.10.2015;08:55:00;3121;1.6;33
14.10.2015;09:05:00;3721;2.2;35
14.10.2015;09:15:00;3779;2.9;36
14.10.2015;09:25:00;3500;3.5;37
14.10.2015;09:35:00;4245;4.1;39
14.10.2015;09:45:00;6071;5.0;35
14.10.2015;09:55:00;7855;6.3;38
14.10.2015;10:05:00;9081;7.7;38
14.10.2015;10:15:00;9775;9.4;37
14.10.2015;10:25:00;10860;11.1;36
14.10.2015;10:35:00;14477;13.3;36
14.10.2015;10:45:00;15429;16.5;35
14.10.2015;10:55:00;9792;18.4;35
14.10.2015;11:05:00;9939;20.1;37
14.10.2015;11:15:00;11857;22.0;37
14.10.2015;11:25:00;11943;24.1;37
14.10.2015;11:35:00;11627;26.0;38
14.10.2015;11:45:00;13348;28.2;38
14.10.2015;11:55:00;14611;30.6;38
14.10.2015;12:05:00;14559;33.1;37
14.10.2015;12:15:00;16232;35.7;35
14.10.2015;12:25:00;18720;38.7;36
14.10.2015;12:35:00;26451;42.8;38
14.10.2015;12:45:00;17997;45.9;35
14.10.2015;12:55:00;19312;49.0;38
14.10.2015;13:05:00;14778;51.5;38
14.10.2015;13:15:00;15077;54.0;36
14.10.2015;13:25:00;15765;56.6;35
14.10.2015;13:35:00;19448;59.6;36
14.10.2015;13:45:00;29834;63.9;39
14.10.2015;13:55:00;17713;67.1;35
14.10.2015;14:05:00;16872;69.9;37
14.10.2015;14:15:00;17812;72.8;38
14.10.2015;14:25:00;13802;75.3;37
14.10.2015;14:35:00;14916;77.7;36
14.10.2015;14:45:00;15068;80.3;35
14.10.2015;14:55:00;7690;81.8;35
14.10.2015;15:05:00;8146;83.1;38
14.10.2015;15:15:00;9540;84.6;38
14.10.2015;15:25:00;9926;86.3;36
14.10.2015;15:35:00;9936;88.0;35
14.10.2015;15:45:00;10708;89.7;35
14.10.2015;15:55:00;10314;91.5;35
14.10.2015;16:05:00;9432;93.1;37
14.10.2015;16:15:00;8391;94.6;38
14.10.2015;16:25:00;7897;95.9;36
14.10.2015;16:35:00;7313;97.2;35
14.10.2015;16:45:00;6371;98.3;38
14.10.2015;16:55:00;5459;99.2;35
14.10.2015;17:05:00;4869;100.1;38
14.10.2015;17:15:00;3997;100.8;35
14.10.2015;17:35:00;2028;101.7;38
14.10.2015;17:45:00;1750;102.0;39
14.10.2015;17:55:00;1077;102.2;39
14.10.2015;18:05:00;578;102.3;39
14.10.2015;18:15:00;353;102.4;39
14.10.2015;18:25:00;170;102.4;39
14.10.2015;18:35:00;9;102.4;37
15.10.2015;07:55:00;0;0;28
15.10.2015;08:05:00;205;0;28
15.10.2015;08:15:00;226;0;30
15.10.2015;08:25:00;417;0.1;30
15.10.2015;08:35:00;510;0.2;31
15.10.2015;08:45:00;717;0.2;31
15.10.2015;08:55:00;801;0.4;32
15.10.2015;09:05:00;896;0.5;32
15.10.2015;09:15:00;1981;0.8;33
15.10.2015;09:25:00;1159;1.0;33
15.10.2015;09:35:00;1194;1.2;33
15.10.2015;09:45:00;2478;1.5;34
15.10.2015;09:55:00;3393;2.0;35
15.10.2015;10:05:00;6289;2.9;38
15.10.2015;10:15:00;9068;4.3;36
15.10.2015;10:25:00;6070;5.4;34
15.10.2015;10:35:00;5013;6.4;37
15.10.2015;10:45:00;4369;7.1;39
15.10.2015;10:55:00;4131;7.8;35
15.10.2015;11:05:00;4546;8.5;37
15.10.2015;11:15:00;4210;9.2;38
15.10.2015;11:25:00;4301;9.9;36
15.10.2015;11:35:00;3106;10.5;38
15.10.2015;11:45:00;3499;11.0;39
15.10.2015;11:55:00;3612;11.6;34
15.10.2015;12:05:00;3565;12.2;37
15.10.2015;12:15:00;3129;12.8;38
15.10.2015;12:25:00;2543;13.2;39
15.10.2015;12:35:00;2530;13.7;35
15.10.2015;12:45:00;2655;14.1;36
15.10.2015;12:55:00;3043;14.6;38
15.10.2015;13:05:00;3817;15.2;38
15.10.2015;13:15:00;4500;15.9;36
15.10.2015;13:25:00;4848;16.7;38
15.10.2015;13:35:00;5015;17.5;35
15.10.2015;13:45:00;3436;18.1;37
15.10.2015;13:55:00;9439;19.4;35
15.10.2015;14:05:00;11763;21.4;35
15.10.2015;14:15:00;8116;22.8;38
15.10.2015;14:25:00;8765;24.4;38
15.10.2015;14:35:00;8074;25.7;37
15.10.2015;14:45:00;7686;27.0;35
15.10.2015;14:55:00;8872;28.3;37
15.10.2015;15:05:00;8220;29.8;38
15.10.2015;15:15:00;6739;31.0;36
15.10.2015;15:25:00;13159;32.9;35
15.10.2015;15:35:00;11702;35.0;36
15.10.2015;15:45:00;6043;36.2;37
15.10.2015;15:55:00;5815;37.2;34
15.10.2015;16:05:00;3765;37.8;37
15.10.2015;16:15:00;3935;38.5;38
15.10.2015;16:25:00;3829;39.2;34
15.10.2015;16:35:00;3139;39.7;36
15.10.2015;16:45:00;2547;40.1;38
15.10.2015;16:55:00;2758;40.6;39
15.10.2015;17:05:00;1897;40.9;36
15.10.2015;17:15:00;1000;41.2;36
15.10.2015;17:25:00;666;41.3;36
15.10.2015;17:35:00;998;41.4;37
15.10.2015;17:45:00;564;41.6;37
15.10.2015;17:55:00;201;41.6;38
15.10.2015;18:05:00;16;41.6;36
15.10.2015;18:15:00;5;41.6;36
16.10.2015;07:55:00;4;0;27
16.10.2015;08:05:00;12;0;28
16.10.2015;08:15:00;187;0;29
16.10.2015;08:25:00;320;0;30
16.10.2015;08:35:00;381;0.1;30
16.10.2015;08:45:00;558;0.2;31
16.10.2015;08:55:00;653;0.3;31
16.10.2015;09:05:00;976;0.4;32
16.10.2015;09:15:00;835;0.6;32
16.10.2015;09:25:00;1188;0.7;33
16.10.2015;09:35:00;1263;1.0;33
16.10.2015;09:45:00;1058;1.1;33
16.10.2015;09:55:00;1621;1.4;34
16.10.2015;10:05:00;2798;1.8;35
16.10.2015;10:15:00;4017;2.4;37
16.10.2015;10:25:00;4552;3.1;38
16.10.2015;10:35:00;5228;4.0;35
16.10.2015;10:45:00;3715;4.7;37
16.10.2015;10:55:00;4203;5.3;38
16.10.2015;11:05:00;4915;6.1;34
16.10.2015;11:15:00;9129;7.4;38
16.10.2015;11:25:00;15612;9.7;38
16.10.2015;11:35:00;20088;13.0;36
16.10.2015;11:45:00;22000;16.5;36
16.10.2015;11:55:00;23099;20.5;37
16.10.2015;12:05:00;20981;24.0;36
16.10.2015;12:15:00;22169;27.6;36
16.10.2015;12:25:00;22059;31.4;37
16.10.2015;12:35:00;17181;34.6;35
16.10.2015;12:45:00;12742;36.8;36
16.10.2015;12:55:00;9167;38.4;38
16.10.2015;13:05:00;7644;39.7;37
16.10.2015;13:15:00;6730;40.9;34
16.10.2015;13:25:00;5551;41.9;38
16.10.2015;13:35:00;3189;42.5;38
16.10.2015;13:45:00;3097;43.0;36
16.10.2015;13:55:00;3770;43.6;37
16.10.2015;14:05:00;6383;44.5;35
16.10.2015;14:15:00;8718;45.8;38
16.10.2015;14:25:00;6926;47.1;37
16.10.2015;14:35:00;6784;48.3;35
16.10.2015;14:45:00;7104;49.4;38
16.10.2015;14:55:00;7119;50.6;37
16.10.2015;15:05:00;5458;51.6;35
16.10.2015;15:15:00;4124;52.3;36
16.10.2015;15:25:00;4287;53.0;38
16.10.2015;15:35:00;2809;53.6;35
16.10.2015;15:45:00;2153;54.0;36
16.10.2015;15:55:00;2182;54.3;37
16.10.2015;16:05:00;1948;54.7;38
16.10.2015;16:15:00;1474;55.0;39
16.10.2015;16:25:00;1148;55.2;39
16.10.2015;16:35:00;871;55.3;39
16.10.2015;16:45:00;1032;55.5;39
16.10.2015;16:55:00;1028;55.6;39
16.10.2015;17:05:00;840;55.8;39
16.10.2015;17:15:00;617;55.9;39
16.10.2015;17:25:00;578;56.0;39
16.10.2015;17:35:00;787;56.1;35
16.10.2015;17:45:00;902;56.3;37
16.10.2015;17:55:00;601;56.4;37
16.10.2015;18:05:00;556;56.5;37
16.10.2015;18:15:00;417;56.6;38
16.10.2015;18:25:00;249;56.6;38
16.10.2015;18:35:00;175;56.6;38
17.10.2015;07:50:00;6;0;27
17.10.2015;08:00:00;0;0;28
17.10.2015;08:10:00;340;0;29
17.10.2015;08:20:00;724;0.1;30
17.10.2015;08:30:00;1169;0.3;30
17.10.2015;08:40:00;1635;0.5;31
17.10.2015;08:50:00;2787;0.9;32
17.10.2015;09:00:00;2849;1.4;32
17.10.2015;09:10:00;2985;1.9;34
17.10.2015;09:20:00;3801;2.5;35
17.10.2015;09:30:00;4279;3.2;37
17.10.2015;09:40:00;4973;4.0;38
17.10.2015;09:50:00;5390;4.8;35
17.10.2015;10:00:00;6294;5.9;38
17.10.2015;10:10:00;6565;6.9;35
17.10.2015;10:20:00;6733;8.0;38
17.10.2015;10:30:00;6792;9.2;37
17.10.2015;10:40:00;5439;10.1;36
17.10.2015;10:50:00;6489;11.2;37
17.10.2015;11:00:00;6571;12.3;34
17.10.2015;11:10:00;6580;13.4;38
17.10.2015;11:20:00;6505;14.5;36
17.10.2015;11:30:00;6431;15.6;37
17.10.2015;11:40:00;7766;16.9;38
17.10.2015;11:50:00;7755;18.2;36
17.10.2015;12:00:00;6945;19.3;36
17.10.2015;12:10:00;6197;20.5;38
17.10.2015;12:20:00;4864;21.3;35
17.10.2015;12:30:00;5832;22.2;37
17.10.2015;12:40:00;7245;23.3;35
17.10.2015;12:50:00;9717;24.8;37
17.10.2015;13:00:00;10237;26.5;38
17.10.2015;13:10:00;8588;28.1;37
17.10.2015;13:20:00;11465;29.8;36
17.10.2015;13:30:00;11995;31.8;36
17.10.2015;13:40:00;14928;34.2;35
17.10.2015;13:50:00;10896;36.2;35
17.10.2015;14:00:00;10309;37.9;35
17.10.2015;14:10:00;11047;39.8;36
17.10.2015;14:20:00;9280;41.4;37
17.10.2015;14:30:00;8919;42.9;38
17.10.2015;14:40:00;7881;44.3;36
17.10.2015;14:50:00;7156;45.5;35
17.10.2015;15:00:00;7340;46.8;38
17.10.2015;15:10:00;6875;47.9;36
17.10.2015;15:20:00;5338;48.9;38
17.10.2015;15:30:00;5123;49.7;36
17.10.2015;15:40:00;4184;50.5;38
17.10.2015;15:50:00;4247;51.1;34
17.10.2015;16:00:00;3248;51.7;37
17.10.2015;16:10:00;2280;52.1;38
17.10.2015;16:20:00;1243;52.4;38
17.10.2015;16:30:00;1290;52.6;39
17.10.2015;16:40:00;694;52.7;39
17.10.2015;16:50:00;693;52.9;39
17.10.2015;17:00:00;330;52.9;39
17.10.2015;17:10:00;272;53.0;39
17.10.2015;17:20:00;217;53.0;39
17.10.2015;17:30:00;232;53.0;39
17.10.2015;17:40:00;267;53.1;39
17.10.2015;17:50:00;279;53.1;39
17.10.2015;18:00:00;201;53.2;39
17.10.2015;18:10:00;22;53.2;37
17.10.2015;18:20:00;13;53.2;36
18.10.2015;08:10:00;9;0;28
18.10.2015;08:20:00;157;0;29
18.10.2015;08:30:00;199;0;30
18.10.2015;08:40:00;291;0;30
18.10.2015;08:50:00;359;0.1;31
18.10.2015;09:00:00;461;0.2;31
18.10.2015;09:10:00;695;0.3;32
18.10.2015;09:20:00;621;0.4;32
18.10.2015;09:30:00;408;0.5;32
18.10.2015;09:40:00;740;0.6;33
18.10.2015;09:50:00;864;0.7;33
18.10.2015;10:00:00;1506;0.9;33
18.10.2015;10:10:00;2114;1.3;34
18.10.2015;10:20:00;2417;1.7;35
18.10.2015;10:30:00;2942;2.1;36
18.10.2015;10:40:00;2079;2.6;37
18.10.2015;10:50:00;2095;3.0;38
18.10.2015;11:00:00;1844;3.3;38
18.10.2015;11:10:00;1150;3.5;38
18.10.2015;11:20:00;1012;3.7;38
18.10.2015;11:30:00;1329;3.9;38
18.10.2015;11:40:00;1936;4.2;39
18.10.2015;11:50:00;2439;4.6;39
18.10.2015;12:00:00;2202;5.0;35
18.10.2015;12:10:00;2723;5.5;37
18.10.2015;12:20:00;2245;5.9;38
18.10.2015;12:30:00;1897;6.2;38
18.10.2015;12:40:00;4040;6.8;36
18.10.2015;12:50:00;3384;7.3;36
18.10.2015;13:00:00;4330;7.9;38
18.10.2015;13:10:00;3470;8.6;34
18.10.2015;13:20:00;4010;9.3;37
18.10.2015;13:30:00;4961;10.0;39
18.10.2015;13:40:00;6548;11.0;36
18.10.2015;13:50:00;5619;12.0;36
18.10.2015;14:00:00;6084;12.9;37
18.10.2015;14:10:00;6588;14.0;35
18.10.2015;14:20:00;8374;15.2;38
18.10.2015;14:30:00;9034;16.7;37
18.10.2015;14:40:00;9861;18.3;36
18.10.2015;14:50:00;8730;19.9;35
18.10.2015;15:00:00;9706;21.5;35
18.10.2015;15:10:00;10527;23.3;35
18.10.2015;15:20:00;8839;24.8;38
18.10.2015;15:30:00;9624;26.4;38
18.10.2015;15:40:00;10716;28.0;38
18.10.2015;15:50:00;11531;30.1;36
18.10.2015;16:00:00;9265;31.8;35
18.10.2015;16:10:00;3288;32.6;38
18.10.2015;16:20:00;3099;33.1;39
18.10.2015;16:30:00;3903;33.8;34
18.10.2015;16:40:00;3116;34.3;36
18.10.2015;16:50:00;1752;34.7;38
18.10.2015;17:00:00;1272;35.0;38
18.10.2015;17:10:00;1167;35.2;38
18.10.2015;17:20:00;1123;35.4;39
18.10.2015;17:30:00;680;35.5;39
18.10.2015;17:40:00;368;35.5;39
18.10.2015;17:50:00;322;35.6;39
18.10.2015;18:00:00;355;35.7;39
18.10.2015;18:10:00;508;35.7;39
18.10.2015;18:20:00;178;35.8;39
18.10.2015;18:30:00;0;35.8;37
19.10.2015;08:05:00;5;0;26
19.10.2015;08:15:00;95;0;28
19.10.2015;08:25:00;232;0;29
19.10.2015;08:35:00;388;0.1;30
19.10.2015;08:45:00;511;0.1;30
19.10.2015;08:55:00;909;0.3;31
19.10.2015;09:05:00;1754;0.5;31
19.10.2015;09:15:00;2775;0.9;32
19.10.2015;09:25:00;3435;1.5;33
19.10.2015;09:35:00;3847;2.1;35
19.10.2015;09:45:00;5707;3.0;37
19.10.2015;09:55:00;6162;4.0;37
19.10.2015;10:05:00;7171;5.1;37
19.10.2015;10:15:00;8046;6.4;35
19.10.2015;10:25:00;9858;8.0;36
19.10.2015;10:35:00;7106;9.4;38
19.10.2015;10:45:00;8819;10.7;36
19.10.2015;10:55:00;11114;12.5;35
19.10.2015;11:05:00;11633;14.4;35
19.10.2015;11:15:00;11432;16.3;35
19.10.2015;11:25:00;14972;18.5;35
19.10.2015;11:35:00;16012;21.5;36
19.10.2015;11:45:00;14952;23.9;37
19.10.2015;11:55:00;15095;26.4;38
19.10.2015;12:05:00;14394;29.0;38
19.10.2015;12:15:00;13358;31.3;36
19.10.2015;12:25:00;15498;33.8;35
19.10.2015;12:35:00;15840;36.4;35
19.10.2015;12:45:00;22567;39.7;37
19.10.2015;12:55:00;34375;45.3;42
19.10.2015;13:05:00;24358;49.7;38
19.10.2015;13:15:00;27866;54.0;39
19.10.2015;13:25:00;24385;58.0;39
19.10.2015;13:35:00;29034;62.6;40
19.10.2015;13:45:00;12710;65.3;36
19.10.2015;13:55:00;28548;69.8;41
19.10.2015;14:05:00;15356;72.6;37
19.10.2015;14:15:00;11328;74.6;38
19.10.2015;14:25:00;19680;77.1;36
19.10.2015;14:35:00;18132;80.5;35
19.10.2015;14:45:00;5911;81.8;36
19.10.2015;14:55:00;7888;82.8;38
19.10.2015;15:05:00;4606;83.7;36
19.10.2015;15:15:00;10975;85.4;35
19.10.2015;15:25:00;11850;87.2;36
19.10.2015;15:35:00;9336;88.8;38
19.10.2015;15:45:00;5449;90.0;36
19.10.2015;15:55:00;8759;91.2;36
19.10.2015;16:05:00;4724;92.1;36
19.10.2015;16:15:00;4380;92.8;39
19.10.2015;16:25:00;4000;93.5;35
19.10.2015;16:35:00;3480;94.2;37
19.10.2015;16:45:00;3298;94.7;39
19.10.2015;16:55:00;3182;95.2;35
19.10.2015;17:05:00;3955;95.8;37
19.10.2015;17:15:00;6422;96.8;36
19.10.2015;17:25:00;5672;97.8;37
19.10.2015;17:35:00;4035;98.5;37
19.10.2015;17:45:00;2951;99.1;36
19.10.2015;17:55:00;1856;99.4;37
19.10.2015;18:05:00;800;99.6;38
19.10.2015;18:15:00;441;99.7;38
19.10.2015;18:25:00;250;99.8;38
19.10.2015;18:35:00;32;99.8;37
19.10.2015;18:45:00;0;99.8;36
20.10.2015;07:55:00;1;0;28
20.10.2015;08:05:00;199;0;28
20.10.2015;08:15:00;390;0;30
20.10.2015;08:25:00;527;0.1;30
20.10.2015;08:35:00;790;0.2;31
20.10.2015;08:45:00;1328;0.4;31
20.10.2015;08:55:00;1429;0.7;32
20.10.2015;09:05:00;2494;1.0;32
20.10.2015;09:15:00;3521;1.5;33
20.10.2015;09:25:00;5371;2.4;36
20.10.2015;09:35:00;4740;3.2;38
20.10.2015;09:45:00;6625;4.2;35
20.10.2015;09:55:00;6297;5.2;37
20.10.2015;10:05:00;5821;6.4;35
20.10.2015;10:15:00;5247;7.2;37
20.10.2015;10:25:00;5600;8.1;35
20.10.2015;10:35:00;9318;9.4;38
20.10.2015;10:45:00;8504;11.0;37
20.10.2015;10:55:00;11073;12.5;35
20.10.2015;11:05:00;13456;14.6;37
20.10.2015;11:15:00;9125;16.1;36
20.10.2015;11:25:00;8333;17.5;35
20.10.2015;11:35:00;14377;19.7;36
20.10.2015;11:45:00;36496;24.9;42
20.10.2015;11:55:00;11538;28.5;35
20.10.2015;12:05:00;9303;30.0;38
20.10.2015;12:15:00;10241;31.7;38
20.10.2015;12:25:00;13448;33.5;38
20.10.2015;12:35:00;32408;38.2;41
20.10.2015;12:45:00;31422;43.4;41
20.10.2015;12:55:00;29846;48.5;41
20.10.2015;13:05:00;19862;52.5;37
20.10.2015;13:15:00;27236;56.7;39
20.10.2015;13:25:00;26408;61.0;40
20.10.2015;13:35:00;13834;64.0;37
20.10.2015;13:45:00;22554;67.9;38
20.10.2015;13:55:00;24441;71.5;39
20.10.2015;14:05:00;20803;75.1;37
20.10.2015;14:15:00;17001;77.9;37
20.10.2015;14:25:00;17192;80.9;36
20.10.2015;14:35:00;16134;83.6;35
20.10.2015;14:45:00;15443;86.2;36
20.10.2015;14:55:00;14345;88.6;38
20.10.2015;15:05:00;6590;90.1;36
20.10.2015;15:15:00;7511;91.4;35
20.10.2015;15:25:00;5507;92.3;37
20.10.2015;15:35:00;7523;93.6;35
20.10.2015;15:45:00;5862;94.6;38
20.10.2015;15:55:00;4566;95.4;36
20.10.2015;16:05:00;3683;96.1;38
20.10.2015;16:15:00;3220;96.6;36
20.10.2015;16:25:00;2826;97.1;36
20.10.2015;16:35:00;2659;97.5;37
20.10.2015;16:45:00;2427;98.0;38
20.10.2015;16:55:00;2250;98.3;39
20.10.2015;17:05:00;1942;98.7;36
20.10.2015;17:15:00;1884;99.0;37
20.10.2015;17:25:00;1656;99.3;37
20.10.2015;17:35:00;1479;99.5;38
20.10.2015;17:45:00;1133;99.8;38
20.10.2015;17:55:00;869;99.9;39
20.10.2015;18:05:00;555;100.0;39
20.10.2015;18:15:00;325;100.1;39
20.10.2015;18:25:00;173;100.1;39
20.10.2015;18:35:00;11;100.1;37
21.10.2015;07:55:00;3;0;28
21.10.2015;08:05:00;21;0;28
21.10.2015;08:15:00;219;0;29
21.10.2015;08:25:00;344;0;30
21.10.2015;08:35:00;686;0.1;31
21.10.2015;08:45:00;861;0.3;31
21.10.2015;08:55:00;1340;0.5;32
21.10.2015;09:05:00;2518;0.8;32
21.10.2015;09:15:00;3047;1.3;33
21.10.2015;09:25:00;2725;1.8;34
21.10.2015;09:35:00;3839;2.4;36
21.10.2015;09:45:00;3737;3.0;37
21.10.2015;09:55:00;4162;3.7;39
21.10.2015;10:05:00;5015;4.5;34
21.10.2015;10:15:00;4788;5.3;37
21.10.2015;10:25:00;5268;6.2;36
21.10.2015;10:35:00;4912;6.9;36
21.10.2015;10:45:00;5927;7.8;38
21.10.2015;10:55:00;3519;8.6;35
21.10.2015;11:05:00;3247;9.1;37
21.10.2015;11:15:00;6534;10.0;37
21.10.2015;11:25:00;7611;11.2;38
21.10.2015;11:35:00;8361;12.6;36
21.10.2015;11:45:00;7974;14.0;35
21.10.2015;11:55:00;9062;15.4;37
21.10.2015;12:05:00;7528;16.8;38
21.10.2015;12:15:00;5791;17.7;35
21.10.2015;12:25:00;7642;19.0;38
21.10.2015;12:35:00;8184;20.2;37
21.10.2015;12:45:00;8181;21.8;36
21.10.2015;12:55:00;5998;22.8;38
21.10.2015;13:05:00;7148;23.9;37
21.10.2015;13:15:00;6615;25.1;34
21.10.2015;13:25:00;7450;26.2;38
21.10.2015;13:35:00;11014;27.9;38
21.10.2015;13:45:00;13192;30.0;37
21.10.2015;13:55:00;11155;32.0;37
21.10.2015;14:05:00;9916;33.7;36
21.10.2015;14:15:00;10875;35.5;35
21.10.2015;14:25:00;9553;37.1;35
21.10.2015;14:35:00;9489;38.6;38
21.10.2015;14:45:00;14593;40.8;38
21.10.2015;14:55:00;7686;42.3;36
21.10.2015;15:05:00;9604;43.9;35
21.10.2015;15:15:00;5458;45.2;34
21.10.2015;15:25:00;3481;45.9;36
21.10.2015;15:35:00;3591;46.5;38
21.10.2015;15:45:00;4360;47.1;37
21.10.2015;15:55:00;6854;48.2;38
21.10.2015;16:05:00;5386;49.2;35
21.10.2015;16:15:00;6502;50.2;38
21.10.2015;16:25:00;6844;51.3;36
21.10.2015;16:35:00;6096;52.4;35
21.10.2015;16:45:00;4880;53.2;37
21.10.2015;16:55:00;4071;54.0;38
21.10.2015;17:05:00;3558;54.6;35
21.10.2015;17:15:00;2902;55.1;37
21.10.2015;17:25:00;1373;55.3;38
21.10.2015;17:35:00;1259;55.6;38
21.10.2015;17:45:00;1013;55.7;39
21.10.2015;17:55:00;857;55.9;39
21.10.2015;18:05:00;700;56.0;39
21.10.2015;18:15:00;326;56.1;39
21.10.2015;18:25:00;99;56.1;38
22.10.2015;07:45:00;2;0;27
22.10.2015;07:55:00;139;0;28
22.10.2015;08:05:00;423;0;29
22.10.2015;08:15:00;504;0.1;30
22.10.2015;08:25:00;862;0.2;31
22.10.2015;08:35:00;2281;0.5;31
22.10.2015;08:45:00;3172;1.0;32
22.10.2015;09:25:00;21405;8.0;37
22.10.2015;09:35:00;18243;11.2;37
22.10.2015;09:45:00;14105;13.6;38
22.10.2015;09:55:00;11670;15.6;38
22.10.2015;10:05:00;12630;17.7;38
22.10.2015;10:15:00;14461;19.9;38
22.10.2015;10:25:00;13150;22.2;37
22.10.2015;10:35:00;16624;24.8;37
22.10.2015;10:45:00;16690;27.8;35
22.10.2015;10:55:00;18804;30.8;36
22.10.2015;11:05:00;18237;33.8;38
22.10.2015;11:15:00;17388;36.7;35
22.10.2015;11:25:00;19347;40.0;36
22.10.2015;11:35:00;15719;42.9;35
22.10.2015;11:45:00;22360;45.9;37
22.10.2015;11:55:00;30212;50.8;41
22.10.2015;12:05:00;29088;55.3;40
22.10.2015;12:15:00;32981;60.4;42
22.10.2015;12:25:00;27999;64.2;40
22.10.2015;12:35:00;30638;69.2;41
22.10.2015;12:45:00;27749;73.5;40
22.10.2015;12:55:00;22881;77.5;38
22.10.2015;13:05:00;19163;80.8;36
22.10.2015;13:15:00;19939;84.2;36
22.10.2015;13:25:00;18044;87.3;35
22.10.2015;13:35:00;15427;90.0;38
22.10.2015;13:45:00;17313;92.8;36
22.10.2015;13:55:00;17013;95.6;35
22.10.2015;14:05:00;13711;98.1;37
22.10.2015;14:15:00;15801;100.6;38
22.10.2015;14:25:00;16592;103.3;38
22.10.2015;14:35:00;13204;105.8;35
22.10.2015;14:45:00;12381;107.7;35
22.10.2015;14:55:00;12719;109.8;36
22.10.2015;15:05:00;11442;111.8;36
22.10.2015;15:15:00;11337;113.6;38
22.10.2015;15:25:00;12628;115.7;38
22.10.2015;15:35:00;11220;117.6;38
22.10.2015;15:45:00;9713;119.3;37
22.10.2015;15:55:00;7600;120.7;36
22.10.2015;16:05:00;7371;121.9;36
22.10.2015;16:15:00;6348;123.0;38
22.10.2015;16:25:00;5509;124.0;35
22.10.2015;16:35:00;5392;124.9;38
22.10.2015;16:45:00;4577;125.6;35
22.10.2015;16:55:00;6165;126.6;38
22.10.2015;17:05:00;4102;127.4;35
22.10.2015;17:15:00;2280;127.8;37
22.10.2015;17:25:00;1362;128.1;37
22.10.2015;17:35:00;2002;128.4;38
22.10.2015;17:45:00;775;128.6;38
22.10.2015;17:55:00;563;128.7;39
22.10.2015;18:05:00;361;128.7;39
22.10.2015;18:15:00;93;128.8;38
22.10.2015;18:25:00;6;128.8;37
23.10.2015;07:55:00;2;0;26
23.10.2015;08:05:00;65;0;28
23.10.2015;08:15:00;258;0;29
23.10.2015;08:25:00;624;0.1;30
23.10.2015;08:35:00;1066;0.2;30
23.10.2015;08:45:00;1779;0.5;31
23.10.2015;08:55:00;1877;0.8;31
23.10.2015;09:05:00;2697;1.2;32
23.10.2015;09:15:00;3288;1.7;33
23.10.2015;09:25:00;3461;2.3;35
23.10.2015;09:35:00;3678;2.9;36
23.10.2015;09:45:00;5737;3.8;38
23.10.2015;09:55:00;7246;4.9;36
23.10.2015;10:05:00;6171;6.0;38
23.10.2015;10:15:00;5382;6.9;36
23.10.2015;10:25:00;6838;7.9;38
23.10.2015;10:35:00;7772;9.1;37
23.10.2015;10:45:00;10250;10.7;36
23.10.2015;10:55:00;10789;12.5;36
23.10.2015;11:05:00;10155;14.3;35
23.10.2015;11:15:00;10426;15.8;37
23.10.2015;11:25:00;14359;17.9;37
23.10.2015;11:35:00;12367;20.0;38
23.10.2015;11:45:00;10543;22.0;38
23.10.2015;11:55:00;10129;23.6;37
23.10.2015;12:05:00;10871;25.4;37
23.10.2015;12:15:00;10378;27.1;36
23.10.2015;12:25:00;8393;28.6;35
23.10.2015;12:35:00;6007;29.8;38
23.10.2015;12:45:00;7003;30.9;36
23.10.2015;12:55:00;9709;32.3;35
23.10.2015;13:05:00;9127;33.8;37
23.10.2015;13:15:00;8462;35.3;38
23.10.2015;13:25:00;7378;36.6;36
23.10.2015;13:35:00;7128;37.8;35
23.10.2015;13:45:00;9775;39.2;38
23.10.2015;13:55:00;10141;41.1;38
23.10.2015;14:05:00;9190;42.7;37
23.10.2015;14:15:00;10063;44.3;36
23.10.2015;14:25:00;10492;46.1;35
23.10.2015;14:35:00;7212;47.4;38
23.10.2015;14:45:00;5093;48.4;36
23.10.2015;14:55:00;4894;49.2;38
23.10.2015;15:05:00;7681;50.3;36
23.10.2015;15:15:00;7837;51.5;35
23.10.2015;15:25:00;7834;52.9;38
23.10.2015;15:35:00;7315;54.1;37
23.10.2015;15:45:00;6154;55.2;34
23.10.2015;15:55:00;6521;56.3;38
23.10.2015;16:05:00;6936;57.4;36
23.10.2015;16:15:00;6083;58.5;37
23.10.2015;16:25:00;4853;59.4;36
23.10.2015;16:35:00;3579;60.0;38
23.10.2015;16:45:00;2708;60.5;39
23.10.2015;16:55:00;2832;61.0;35
23.10.2015;17:05:00;2948;61.5;37
