Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.10.2015;17:15:00;2518;61.9;38
23.10.2015;17:25:00;1970;62.3;39
23.10.2015;17:35:00;1403;62.5;39
23.10.2015;17:45:00;876;62.7;39
23.10.2015;17:55:00;516;62.8;39
23.10.2015;18:05:00;289;62.8;39
23.10.2015;18:15:00;101;62.9;38
23.10.2015;18:25:00;6;62.9;37
24.10.2015;08:00:00;246;0;28
24.10.2015;08:10:00;693;0.1;29
24.10.2015;08:20:00;828;0.2;30
24.10.2015;08:30:00;753;0.3;31
24.10.2015;08:40:00;1162;0.5;31
24.10.2015;08:50:00;2436;0.8;32
24.10.2015;09:00:00;4012;1.4;32
24.10.2015;09:10:00;3821;2.1;34
24.10.2015;09:20:00;4228;2.8;36
24.10.2015;09:30:00;4497;3.5;38
24.10.2015;09:40:00;12162;5.1;35
24.10.2015;09:50:00;21590;8.4;36
24.10.2015;10:00:00;28003;13.1;39
24.10.2015;10:10:00;26694;17.7;39
24.10.2015;10:20:00;25000;22.1;39
24.10.2015;10:30:00;21410;25.7;36
24.10.2015;10:40:00;17230;28.9;34
24.10.2015;10:50:00;16430;31.7;35
24.10.2015;11:00:00;23225;35.3;36
24.10.2015;11:10:00;21215;39.1;37
24.10.2015;11:20:00;22605;42.7;37
24.10.2015;11:30:00;26611;46.6;38
24.10.2015;11:40:00;22772;50.8;39
24.10.2015;11:50:00;23759;54.8;38
24.10.2015;12:00:00;27911;59.4;40
24.10.2015;12:10:00;24975;64.0;40
24.10.2015;12:20:00;28372;68.7;41
24.10.2015;12:30:00;25451;72.8;39
24.10.2015;12:40:00;25026;77.3;40
24.10.2015;12:50:00;28138;81.7;40
24.10.2015;13:00:00;23193;85.7;39
24.10.2015;13:10:00;25748;90.0;40
24.10.2015;13:20:00;18437;93.1;36
24.10.2015;13:30:00;25001;97.1;39
24.10.2015;13:40:00;24777;101.2;40
24.10.2015;13:50:00;24628;105.4;40
24.10.2015;14:00:00;23479;109.3;39
24.10.2015;14:10:00;18370;112.5;36
24.10.2015;14:20:00;17734;115.5;35
24.10.2015;14:30:00;17591;118.4;35
24.10.2015;14:40:00;16630;121.1;37
24.10.2015;14:50:00;14844;123.7;36
24.10.2015;15:00:00;13361;126.1;35
24.10.2015;15:10:00;11968;128.1;36
24.10.2015;15:20:00;9406;129.8;38
24.10.2015;15:30:00;6919;131.1;36
24.10.2015;15:40:00;6165;132.1;36
24.10.2015;15:50:00;5958;133.1;38
24.10.2015;16:00:00;5770;134.1;35
24.10.2015;16:10:00;5734;135.0;38
24.10.2015;16:20:00;5898;136.0;36
24.10.2015;16:30:00;6041;137.0;37
24.10.2015;16:40:00;5839;138.0;37
24.10.2015;16:50:00;5223;138.9;35
24.10.2015;17:00:00;4438;139.7;37
24.10.2015;17:10:00;3577;140.3;38
24.10.2015;17:20:00;2912;140.8;37
24.10.2015;17:30:00;2308;141.2;37
24.10.2015;17:40:00;1735;141.5;38
24.10.2015;17:50:00;1004;141.8;39
24.10.2015;18:00:00;521;141.9;39
24.10.2015;18:10:00;259;141.9;39
24.10.2015;18:20:00;10;141.9;38
24.10.2015;18:30:00;0;141.9;37
25.10.2015;07:05:00;24;0;28
25.10.2015;07:15:00;274;0;29
25.10.2015;07:25:00;556;0.1;30
25.10.2015;07:35:00;644;0.2;30
25.10.2015;07:45:00;932;0.3;31
25.10.2015;07:55:00;2040;0.6;31
25.10.2015;08:05:00;2771;1.1;32
25.10.2015;08:15:00;3542;1.6;33
25.10.2015;08:25:00;3524;2.2;35
25.10.2015;08:35:00;4272;2.9;36
25.10.2015;08:45:00;3547;3.5;38
25.10.2015;08:55:00;3120;4.1;38
25.10.2015;09:05:00;1978;4.4;39
25.10.2015;09:15:00;2714;4.8;39
25.10.2015;09:25:00;4185;5.4;35
25.10.2015;09:35:00;6994;6.5;38
25.10.2015;09:45:00;5310;7.4;35
25.10.2015;09:55:00;8838;8.7;37
25.10.2015;10:05:00;15815;11.1;37
25.10.2015;10:15:00;12021;13.5;38
25.10.2015;10:25:00;10715;15.2;37
25.10.2015;10:35:00;13968;17.5;35
25.10.2015;10:45:00;18247;19.9;37
25.10.2015;10:55:00;14233;23.0;35
25.10.2015;11:05:00;14136;25.0;36
25.10.2015;11:15:00;17983;28.0;35
25.10.2015;11:25:00;15303;31.0;35
25.10.2015;11:35:00;13656;32.8;38
25.10.2015;11:45:00;19865;36.0;36
25.10.2015;11:55:00;15704;38.9;34
25.10.2015;12:05:00;10125;40.5;38
25.10.2015;12:15:00;15139;42.7;38
25.10.2015;12:25:00;12775;44.9;38
25.10.2015;12:35:00;14599;47.1;38
25.10.2015;12:45:00;12860;49.3;37
25.10.2015;12:55:00;12086;51.7;35
25.10.2015;13:05:00;18816;54.7;37
25.10.2015;13:15:00;16842;57.4;38
25.10.2015;13:25:00;15039;60.0;37
25.10.2015;13:35:00;15683;62.6;35
25.10.2015;13:45:00;11231;64.8;35
25.10.2015;13:55:00;11215;66.6;35
25.10.2015;14:05:00;9953;68.3;37
25.10.2015;14:15:00;8203;69.8;38
25.10.2015;14:25:00;7128;71.0;36
25.10.2015;14:35:00;5831;72.0;36
25.10.2015;14:45:00;4595;72.8;37
25.10.2015;14:55:00;3692;73.5;39
25.10.2015;15:05:00;2993;74.0;35
25.10.2015;15:15:00;2764;74.5;36
25.10.2015;15:25:00;2592;74.9;38
25.10.2015;15:35:00;1986;75.3;39
25.10.2015;15:45:00;2227;75.6;38
25.10.2015;15:55:00;2093;76.0;36
25.10.2015;16:05:00;1974;76.3;37
25.10.2015;16:15:00;1714;76.6;38
25.10.2015;16:25:00;1393;76.9;38
25.10.2015;16:35:00;1161;77.1;39
25.10.2015;16:45:00;861;77.2;39
25.10.2015;16:55:00;591;77.4;39
25.10.2015;17:05:00;391;77.4;39
25.10.2015;17:15:00;212;77.5;39
25.10.2015;17:25:00;18;77.5;38
25.10.2015;17:35:00;0;77.5;37
26.10.2015;07:10:00;0;0;28
26.10.2015;07:20:00;140;0;28
26.10.2015;07:30:00;291;0;29
26.10.2015;07:40:00;425;0.1;30
26.10.2015;07:50:00;642;0.2;31
26.10.2015;08:00:00;835;0.3;31
26.10.2015;08:10:00;1139;0.5;32
26.10.2015;08:20:00;1326;0.7;32
26.10.2015;08:30:00;1674;1.0;32
26.10.2015;08:40:00;1919;1.3;33
26.10.2015;08:50:00;2084;1.6;34
26.10.2015;09:00:00;2507;2.0;35
26.10.2015;09:10:00;2722;2.5;36
26.10.2015;09:20:00;3184;3.0;37
26.10.2015;09:30:00;3572;3.5;38
26.10.2015;09:40:00;3548;4.1;38
26.10.2015;09:50:00;3555;4.7;35
26.10.2015;10:00:00;4070;5.4;37
26.10.2015;10:10:00;5349;6.2;37
26.10.2015;10:20:00;6911;7.3;37
26.10.2015;10:30:00;7643;8.5;35
26.10.2015;10:40:00;8538;9.9;37
26.10.2015;10:50:00;10032;11.5;38
26.10.2015;11:00:00;9137;13.1;38
26.10.2015;11:10:00;10388;14.8;37
26.10.2015;11:20:00;10364;16.4;36
26.10.2015;11:30:00;10038;18.2;35
26.10.2015;11:40:00;10073;19.8;35
26.10.2015;11:50:00;9540;21.4;37
26.10.2015;12:00:00;11273;23.1;37
26.10.2015;12:10:00;12598;25.1;38
26.10.2015;12:20:00;12053;27.2;38
26.10.2015;12:30:00;13035;29.3;38
26.10.2015;12:40:00;14794;31.6;38
26.10.2015;12:50:00;20058;34.6;35
26.10.2015;13:00:00;18093;38.0;35
26.10.2015;13:10:00;13803;40.3;36
26.10.2015;13:20:00;13548;42.4;37
26.10.2015;13:30:00;12398;44.5;37
26.10.2015;13:40:00;11857;46.5;37
26.10.2015;13:50:00;10689;48.4;38
26.10.2015;14:00:00;8973;50.0;38
26.10.2015;14:10:00;5536;51.1;35
26.10.2015;14:20:00;5710;52.0;38
26.10.2015;14:30:00;4829;52.9;35
26.10.2015;14:40:00;4288;53.6;38
26.10.2015;14:50:00;4569;54.4;35
26.10.2015;15:00:00;4402;55.2;37
26.10.2015;15:10:00;4495;55.9;38
26.10.2015;15:20:00;3855;56.6;36
26.10.2015;15:30:00;3246;57.2;38
26.10.2015;15:40:00;3498;57.7;39
26.10.2015;15:50:00;3625;58.4;35
26.10.2015;16:00:00;1615;58.8;37
26.10.2015;16:10:00;1735;59.1;38
26.10.2015;16:20:00;1522;59.3;38
26.10.2015;16:30:00;1229;59.5;38
26.10.2015;16:40:00;931;59.7;39
26.10.2015;16:50:00;703;59.8;39
26.10.2015;17:00:00;464;59.9;39
26.10.2015;17:10:00;265;60.0;39
26.10.2015;17:20:00;66;60.0;38
26.10.2015;17:30:00;0;60.0;37
27.10.2015;07:10:00;0;0;28
27.10.2015;07:20:00;208;0;28
27.10.2015;07:30:00;389;0;29
27.10.2015;07:40:00;503;0.1;30
27.10.2015;07:50:00;653;0.2;31
27.10.2015;08:00:00;952;0.4;31
27.10.2015;08:10:00;971;0.5;31
27.10.2015;08:20:00;1227;0.7;32
27.10.2015;08:30:00;1279;0.9;32
27.10.2015;08:40:00;1410;1.1;33
27.10.2015;08:50:00;1713;1.4;33
27.10.2015;09:00:00;2068;1.7;34
27.10.2015;09:10:00;2520;2.2;35
27.10.2015;09:20:00;3126;2.6;36
27.10.2015;09:30:00;3498;3.2;37
27.10.2015;09:40:00;4878;4.0;38
27.10.2015;09:50:00;5053;4.8;36
27.10.2015;10:00:00;5309;5.7;38
27.10.2015;10:10:00;4909;6.6;35
27.10.2015;10:20:00;4857;7.4;38
27.10.2015;10:30:00;5513;8.2;34
27.10.2015;10:40:00;6146;9.2;38
27.10.2015;10:50:00;6946;10.4;35
27.10.2015;11:00:00;7759;11.6;37
27.10.2015;11:10:00;9401;13.1;38
27.10.2015;11:20:00;11464;14.9;38
27.10.2015;11:30:00;8915;16.5;37
27.10.2015;11:40:00;9000;18.0;36
27.10.2015;11:50:00;8302;19.4;35
27.10.2015;12:00:00;8575;20.8;38
27.10.2015;12:10:00;9312;22.3;38
27.10.2015;12:20:00;9397;23.9;37
27.10.2015;12:30:00;9766;25.5;35
27.10.2015;12:40:00;11248;27.4;35
27.10.2015;12:50:00;12927;29.4;35
27.10.2015;13:00:00;9898;31.1;36
27.10.2015;13:10:00;11543;32.9;38
27.10.2015;13:20:00;11363;34.9;38
27.10.2015;13:30:00;10377;36.7;38
27.10.2015;13:40:00;10657;38.4;37
27.10.2015;13:50:00;10605;40.2;36
27.10.2015;14:00:00;9490;41.8;35
27.10.2015;14:10:00;10304;43.5;35
27.10.2015;14:20:00;8867;45.0;38
27.10.2015;14:30:00;10267;46.6;38
27.10.2015;14:40:00;11748;48.4;38
27.10.2015;14:50:00;10622;50.3;37
27.10.2015;15:00:00;9853;51.9;35
27.10.2015;15:10:00;7468;53.2;36
27.10.2015;15:20:00;6027;54.4;38
27.10.2015;15:30:00;4028;55.1;35
27.10.2015;15:40:00;3272;55.7;36
27.10.2015;15:50:00;2432;56.2;38
27.10.2015;16:00:00;2038;56.5;38
27.10.2015;16:10:00;1910;56.8;39
27.10.2015;16:20:00;1679;57.1;39
27.10.2015;16:30:00;1200;57.4;39
27.10.2015;16:40:00;557;57.5;39
27.10.2015;16:50:00;375;57.6;39
27.10.2015;17:00:00;323;57.6;39
27.10.2015;17:10:00;182;57.6;39
27.10.2015;17:20:00;10;57.7;37
28.10.2015;07:15:00;0;0;28
28.10.2015;07:25:00;38;0;29
28.10.2015;07:35:00;215;0;29
28.10.2015;07:45:00;287;0;30
28.10.2015;07:55:00;505;0.1;31
28.10.2015;08:05:00;660;0.2;31
28.10.2015;08:15:00;1222;0.4;32
28.10.2015;08:25:00;1785;0.7;32
28.10.2015;08:35:00;1969;1.0;32
28.10.2015;08:45:00;3205;1.5;33
28.10.2015;08:55:00;4261;2.1;35
28.10.2015;09:05:00;6828;3.1;38
28.10.2015;09:15:00;8334;4.5;36
28.10.2015;09:25:00;7422;5.8;35
28.10.2015;09:35:00;7602;7.1;38
28.10.2015;09:45:00;7625;8.4;37
28.10.2015;09:55:00;4990;9.3;37
28.10.2015;10:05:00;6431;10.3;37
28.10.2015;10:15:00;5020;11.1;38
28.10.2015;10:25:00;6776;12.2;36
28.10.2015;10:35:00;12395;14.2;35
28.10.2015;10:45:00;17735;17.5;37
28.10.2015;10:55:00;15545;20.0;37
28.10.2015;11:05:00;24066;23.9;39
28.10.2015;11:15:00;19736;27.7;37
28.10.2015;11:25:00;26267;32.3;39
28.10.2015;11:35:00;26042;36.6;40
28.10.2015;11:45:00;24994;40.7;39
28.10.2015;11:55:00;24127;44.8;39
28.10.2015;12:05:00;23644;48.8;38
28.10.2015;12:15:00;21780;52.5;37
28.10.2015;12:25:00;18849;55.8;35
28.10.2015;12:35:00;20575;59.3;36
28.10.2015;12:45:00;18664;62.5;35
28.10.2015;12:55:00;15749;65.2;37
28.10.2015;13:05:00;17494;68.2;35
28.10.2015;13:15:00;16404;71.0;35
28.10.2015;13:25:00;14447;73.4;36
28.10.2015;13:35:00;13181;75.7;37
28.10.2015;13:45:00;11728;77.8;38
28.10.2015;13:55:00;10232;79.5;38
28.10.2015;14:05:00;9182;81.1;37
28.10.2015;14:15:00;7426;82.4;35
28.10.2015;14:25:00;5983;83.5;38
28.10.2015;14:35:00;4703;84.4;36
28.10.2015;14:45:00;3650;85.0;38
28.10.2015;14:55:00;3035;85.5;38
28.10.2015;15:05:00;2601;86.0;36
28.10.2015;15:15:00;2417;86.4;37
28.10.2015;15:25:00;2206;86.8;38
28.10.2015;15:35:00;2012;87.1;39
28.10.2015;15:45:00;1856;87.4;39
28.10.2015;15:55:00;1674;87.7;35
28.10.2015;16:05:00;1140;87.9;36
28.10.2015;16:15:00;1270;88.1;37
28.10.2015;16:25:00;1313;88.3;37
28.10.2015;16:35:00;816;88.5;38
28.10.2015;16:45:00;527;88.6;38
28.10.2015;16:55:00;358;88.7;38
28.10.2015;17:05:00;218;88.7;38
28.10.2015;17:15:00;24;88.7;37
28.10.2015;17:25:00;0;88.7;36
29.10.2015;07:05:00;4;0;27
29.10.2015;07:15:00;19;0;28
29.10.2015;07:25:00;213;0;29
29.10.2015;07:35:00;298;0;30
29.10.2015;07:45:00;834;0.1;31
29.10.2015;07:55:00;1190;0.3;31
29.10.2015;08:05:00;1747;0.6;32
29.10.2015;08:15:00;1362;0.8;32
29.10.2015;08:25:00;1318;1.1;33
29.10.2015;08:35:00;1678;1.3;33
29.10.2015;08:45:00;2599;1.7;34
29.10.2015;08:55:00;3578;2.2;35
29.10.2015;09:05:00;2629;2.7;37
29.10.2015;09:15:00;2961;3.2;37
29.10.2015;09:25:00;3169;3.7;38
29.10.2015;09:35:00;2753;4.2;39
29.10.2015;09:45:00;3200;4.7;35
29.10.2015;09:55:00;3421;5.3;36
29.10.2015;10:05:00;4401;5.9;38
29.10.2015;10:15:00;5717;6.8;34
29.10.2015;10:25:00;8165;8.1;38
29.10.2015;10:35:00;10139;9.6;38
29.10.2015;10:45:00;9333;11.3;37
29.10.2015;10:55:00;12041;13.1;36
29.10.2015;11:05:00;10814;15.1;36
29.10.2015;11:15:00;9746;16.8;35
29.10.2015;11:25:00;10312;18.4;36
29.10.2015;11:35:00;9475;20.0;38
29.10.2015;11:45:00;13680;22.1;38
29.10.2015;11:55:00;9774;23.9;38
29.10.2015;12:05:00;7162;25.2;36
29.10.2015;12:15:00;8418;26.6;35
29.10.2015;12:25:00;6412;27.7;38
29.10.2015;12:35:00;9586;29.2;36
29.10.2015;12:45:00;7771;30.6;35
29.10.2015;12:55:00;6826;31.8;37
29.10.2015;13:05:00;8138;33.0;38
29.10.2015;13:15:00;8669;34.5;36
29.10.2015;13:25:00;10151;36.2;35
29.10.2015;13:35:00;11010;38.0;35
29.10.2015;13:45:00;11387;39.8;35
29.10.2015;13:55:00;9658;41.6;36
29.10.2015;14:05:00;8581;43.0;38
29.10.2015;14:15:00;7977;44.3;37
29.10.2015;14:25:00;7254;45.6;35
29.10.2015;14:35:00;7661;46.9;37
29.10.2015;14:45:00;7449;48.1;38
29.10.2015;14:55:00;7261;49.3;35
29.10.2015;15:05:00;6941;50.5;36
29.10.2015;15:15:00;5100;51.4;37
29.10.2015;15:25:00;4079;52.2;39
29.10.2015;15:35:00;3964;52.8;35
29.10.2015;15:45:00;3333;53.4;37
29.10.2015;15:55:00;2399;53.9;38
29.10.2015;16:05:00;1932;54.2;39
29.10.2015;16:15:00;1583;54.5;39
29.10.2015;16:25:00;860;54.7;39
29.10.2015;16:35:00;515;54.7;39
29.10.2015;16:45:00;338;54.8;39
29.10.2015;16:55:00;188;54.8;39
29.10.2015;17:05:00;5;54.9;37
30.10.2015;07:15:00;5;0;28
30.10.2015;07:25:00;39;0;29
30.10.2015;07:35:00;178;0;29
30.10.2015;07:45:00;371;0;30
30.10.2015;07:55:00;693;0.1;31
30.10.2015;08:05:00;832;0.3;31
30.10.2015;08:15:00;888;0.4;32
30.10.2015;08:25:00;1086;0.6;32
30.10.2015;08:35:00;1550;0.8;33
30.10.2015;08:45:00;1942;1.1;33
30.10.2015;08:55:00;2391;1.5;34
30.10.2015;09:05:00;3183;2.0;35
30.10.2015;09:15:00;3262;2.5;36
30.10.2015;09:25:00;3216;3.1;38
30.10.2015;09:35:00;3131;3.6;38
30.10.2015;09:45:00;3684;4.2;36
30.10.2015;09:55:00;4825;5.0;36
30.10.2015;10:05:00;5937;5.9;38
30.10.2015;10:15:00;5784;6.9;36
30.10.2015;10:25:00;5726;7.8;37
30.10.2015;10:35:00;6573;8.9;37
30.10.2015;10:45:00;6412;10.0;34
30.10.2015;10:55:00;6847;11.1;38
30.10.2015;11:05:00;7889;12.3;36
30.10.2015;11:15:00;7846;13.7;35
30.10.2015;11:25:00;7829;15.0;38
30.10.2015;11:35:00;8008;16.3;37
30.10.2015;11:45:00;8555;17.7;35
30.10.2015;11:55:00;8945;19.2;35
30.10.2015;12:05:00;8828;20.6;38
30.10.2015;12:15:00;8514;22.0;38
30.10.2015;12:25:00;7829;23.4;36
30.10.2015;12:35:00;7270;24.6;35
30.10.2015;12:45:00;8000;26.0;38
30.10.2015;12:55:00;8151;27.3;37
30.10.2015;13:05:00;8968;28.8;35
30.10.2015;13:15:00;8557;30.3;35
30.10.2015;13:25:00;8461;31.7;38
30.10.2015;13:35:00;9238;33.2;38
30.10.2015;13:45:00;9073;34.7;37
30.10.2015;13:55:00;8450;36.1;35
30.10.2015;14:05:00;7406;37.4;36
30.10.2015;14:15:00;7037;38.6;38
30.10.2015;14:25:00;6569;39.7;35
30.10.2015;14:35:00;6206;40.8;38
30.10.2015;14:45:00;5720;41.8;37
30.10.2015;14:55:00;5797;42.7;37
30.10.2015;15:05:00;5343;43.6;37
30.10.2015;15:15:00;4922;44.4;38
30.10.2015;15:25:00;4798;45.2;36
30.10.2015;15:35:00;4310;46.0;38
30.10.2015;15:45:00;3844;46.6;34
30.10.2015;15:55:00;3545;47.2;37
30.10.2015;16:05:00;2866;47.7;38
30.10.2015;16:15:00;2019;48.1;39
30.10.2015;16:25:00;1603;48.4;39
30.10.2015;16:35:00;1064;48.6;35
30.10.2015;16:45:00;626;48.7;36
30.10.2015;16:55:00;314;48.8;36
30.10.2015;17:05:00;80;48.8;36
30.10.2015;17:15:00;4;48.8;36
30.10.2015;17:25:00;6;48.8;35
31.10.2015;07:15:00;4;0;28
31.10.2015;07:25:00;16;0;28
31.10.2015;07:35:00;197;0;29
31.10.2015;07:45:00;285;0;30
31.10.2015;07:55:00;404;0.1;30
31.10.2015;08:05:00;603;0.2;31
31.10.2015;08:15:00;645;0.3;32
31.10.2015;08:25:00;760;0.4;32
31.10.2015;08:35:00;1164;0.6;32
31.10.2015;08:45:00;1265;0.8;33
31.10.2015;08:55:00;1617;1.0;33
31.10.2015;09:05:00;2206;1.4;34
31.10.2015;09:15:00;2524;1.8;35
31.10.2015;09:25:00;2673;2.2;36
31.10.2015;09:35:00;3025;2.7;37
31.10.2015;09:45:00;3051;3.3;38
31.10.2015;09:55:00;3270;3.8;39
31.10.2015;10:05:00;3617;4.4;35
31.10.2015;10:15:00;3970;5.1;37
31.10.2015;10:25:00;3790;5.7;39
31.10.2015;10:35:00;4376;6.4;35
31.10.2015;10:45:00;4751;7.2;37
31.10.2015;10:55:00;4188;7.9;36
31.10.2015;11:05:00;4229;8.6;36
31.10.2015;11:15:00;4060;9.3;38
31.10.2015;11:25:00;4264;10.0;34
31.10.2015;11:35:00;5213;10.9;37
31.10.2015;11:45:00;5456;11.8;34
31.10.2015;11:55:00;5904;12.7;38
31.10.2015;12:05:00;5965;13.7;34
31.10.2015;12:15:00;6234;14.8;38
31.10.2015;12:25:00;6372;15.8;36
31.10.2015;12:35:00;6216;16.9;37
31.10.2015;12:45:00;5594;17.8;37
31.10.2015;12:55:00;5274;18.7;37
31.10.2015;13:05:00;4982;19.5;36
31.10.2015;13:15:00;4821;20.3;39
31.10.2015;13:25:00;5119;21.2;36
31.10.2015;13:35:00;5165;22.0;38
31.10.2015;13:45:00;5206;22.9;35
31.10.2015;13:55:00;5645;23.8;38
31.10.2015;14:05:00;5453;24.8;36
31.10.2015;14:15:00;4781;25.6;38
31.10.2015;14:25:00;5258;26.4;35
31.10.2015;14:35:00;4916;27.3;38
31.10.2015;14:45:00;4395;28.0;34
31.10.2015;14:55:00;4405;28.8;37
31.10.2015;15:05:00;4024;29.5;38
31.10.2015;15:15:00;3226;30.0;35
31.10.2015;15:25:00;2907;30.5;37
31.10.2015;15:35:00;2908;31.0;38
31.10.2015;15:45:00;2137;31.4;39
31.10.2015;15:55:00;1669;31.7;35
31.10.2015;16:05:00;1588;32.0;36
31.10.2015;16:15:00;1155;32.2;37
31.10.2015;16:25:00;683;32.3;37
31.10.2015;16:35:00;436;32.4;38
31.10.2015;16:45:00;273;32.4;38
31.10.2015;16:55:00;141;32.5;38
31.10.2015;17:05:00;0;32.5;36
31.10.2015;17:15:00;0;32.5;36
01.11.2015;07:15:00;10;0;28
01.11.2015;07:25:00;135;0;29
01.11.2015;07:35:00;327;0;30
01.11.2015;07:45:00;492;0.1;30
01.11.2015;07:55:00;838;0.2;31
01.11.2015;08:05:00;986;0.4;31
01.11.2015;08:15:00;1278;0.6;32
01.11.2015;08:25:00;2069;0.9;32
01.11.2015;08:35:00;2688;1.3;33
01.11.2015;08:45:00;2745;1.7;34
01.11.2015;08:55:00;2980;2.2;36
01.11.2015;09:05:00;3611;2.8;37
01.11.2015;09:15:00;4376;3.5;38
01.11.2015;09:25:00;5506;4.4;34
01.11.2015;09:35:00;6962;5.4;38
01.11.2015;09:45:00;9457;6.8;37
01.11.2015;09:55:00;11602;8.7;36
01.11.2015;10:05:00;14663;11.1;36
01.11.2015;10:15:00;14760;13.5;35
01.11.2015;10:25:00;13638;16.3;35
01.11.2015;10:35:00;12141;18.4;35
01.11.2015;10:45:00;10721;20.3;36
01.11.2015;10:55:00;10613;22.0;37
01.11.2015;11:05:00;10998;23.8;38
01.11.2015;11:15:00;10719;25.6;38
01.11.2015;11:25:00;10946;27.4;37
01.11.2015;11:35:00;12245;29.4;36
01.11.2015;11:45:00;15083;31.7;36
01.11.2015;11:55:00;15470;34.3;35
01.11.2015;12:05:00;20682;37.4;36
01.11.2015;12:15:00;25630;41.6;39
01.11.2015;12:25:00;12047;44.4;35
01.11.2015;12:35:00;15842;47.1;35
01.11.2015;12:45:00;19047;50.3;36
01.11.2015;12:55:00;17361;53.3;35
01.11.2015;13:05:00;16445;56.1;35
01.11.2015;13:15:00;15229;58.7;38
01.11.2015;13:25:00;13838;61.0;38
01.11.2015;13:35:00;12302;63.2;38
01.11.2015;13:45:00;10909;65.0;37
01.11.2015;13:55:00;9493;66.7;36
01.11.2015;14:05:00;8083;68.1;35
01.11.2015;14:15:00;6662;69.3;38
01.11.2015;14:25:00;5416;70.2;36
01.11.2015;14:35:00;4386;71.0;38
01.11.2015;14:45:00;3448;71.6;35
01.11.2015;14:55:00;2862;72.1;36
01.11.2015;15:05:00;2513;72.5;38
01.11.2015;15:15:00;2277;72.9;39
01.11.2015;15:25:00;2161;73.3;38
01.11.2015;15:35:00;2013;73.6;36
01.11.2015;15:45:00;1881;74.0;37
01.11.2015;15:55:00;1728;74.2;38
01.11.2015;16:05:00;1535;74.5;38
01.11.2015;16:15:00;1242;74.7;39
01.11.2015;16:25:00;1063;74.9;39
01.11.2015;16:35:00;803;75.1;39
01.11.2015;16:45:00;568;75.2;39
01.11.2015;16:55:00;399;75.2;39
01.11.2015;17:05:00;226;75.3;39
01.11.2015;17:15:00;22;75.3;38
01.11.2015;17:25:00;0;75.3;37
02.11.2015;07:15:00;8;0;28
02.11.2015;07:25:00;56;0;29
02.11.2015;07:35:00;328;0;29
02.11.2015;07:45:00;513;0.1;30
02.11.2015;07:55:00;588;0.2;31
02.11.2015;08:05:00;598;0.3;31
02.11.2015;08:15:00;1055;0.4;32
02.11.2015;08:25:00;1890;0.7;32
02.11.2015;08:35:00;2347;1.1;33
02.11.2015;08:45:00;3711;1.6;34
02.11.2015;08:55:00;3872;2.2;36
02.11.2015;09:05:00;4079;2.9;37
02.11.2015;09:15:00;3706;3.6;39
02.11.2015;09:25:00;4158;4.2;34
02.11.2015;09:35:00;5114;5.1;37
02.11.2015;09:45:00;5657;6.0;37
02.11.2015;09:55:00;6439;7.0;37
02.11.2015;10:05:00;5651;7.9;36
02.11.2015;10:15:00;6929;9.0;38
02.11.2015;10:25:00;6572;10.2;35
02.11.2015;10:35:00;7586;11.4;36
02.11.2015;10:45:00;7338;12.7;38
02.11.2015;10:55:00;7286;13.9;35
02.11.2015;11:05:00;9408;15.4;35
02.11.2015;11:15:00;10988;17.1;36
02.11.2015;11:25:00;10534;18.9;37
02.11.2015;11:35:00;13451;21.1;37
02.11.2015;11:45:00;12020;23.1;38
02.11.2015;11:55:00;12569;25.2;38
02.11.2015;12:05:00;13679;27.4;38
02.11.2015;12:15:00;15827;30.0;38
02.11.2015;12:25:00;13166;32.2;38
02.11.2015;12:35:00;13550;34.4;38
02.11.2015;12:45:00;10977;36.4;37
02.11.2015;12:55:00;11609;38.2;36
02.11.2015;13:05:00;14047;40.4;37
02.11.2015;13:15:00;13238;42.7;37
02.11.2015;13:25:00;11284;44.5;37
02.11.2015;13:35:00;11547;46.4;36
02.11.2015;13:45:00;11362;48.2;35
02.11.2015;13:55:00;9783;49.9;35
02.11.2015;14:05:00;9304;51.3;38
02.11.2015;14:15:00;9654;53.0;38
02.11.2015;14:25:00;7683;54.4;37
02.11.2015;14:35:00;5349;55.3;37
02.11.2015;14:45:00;5080;56.2;37
02.11.2015;14:55:00;4043;56.9;39
02.11.2015;15:05:00;2874;57.5;34
02.11.2015;15:15:00;2418;57.9;36
02.11.2015;15:25:00;2176;58.3;37
02.11.2015;15:35:00;2067;58.6;38
02.11.2015;15:45:00;1810;58.9;39
02.11.2015;15:55:00;1666;59.2;39
02.11.2015;16:05:00;1566;59.5;39
02.11.2015;16:15:00;1251;59.7;39
02.11.2015;16:25:00;1068;59.9;39
02.11.2015;16:35:00;786;60.0;39
02.11.2015;16:45:00;513;60.1;39
02.11.2015;16:55:00;346;60.2;39
02.11.2015;17:05:00;178;60.2;39
03.11.2015;07:05:00;0;0;27
03.11.2015;07:15:00;17;0;28
03.11.2015;07:25:00;211;0;29
03.11.2015;07:35:00;457;0;30
03.11.2015;07:45:00;767;0.2;31
03.11.2015;07:55:00;1079;0.3;31
03.11.2015;08:05:00;1749;0.6;32
03.11.2015;08:15:00;2248;0.9;32
03.11.2015;08:25:00;2188;1.3;32
03.11.2015;08:35:00;2026;1.6;33
03.11.2015;08:45:00;2744;2.1;34
03.11.2015;08:55:00;2486;2.6;36
03.11.2015;09:05:00;2828;3.0;37
03.11.2015;09:15:00;2843;3.5;37
03.11.2015;09:25:00;4921;4.1;38
03.11.2015;09:35:00;5186;5.1;35
03.11.2015;09:45:00;4203;5.8;37
03.11.2015;09:55:00;4876;6.6;38
03.11.2015;10:05:00;5891;7.5;36
03.11.2015;10:15:00;6766;8.5;38
03.11.2015;10:25:00;6936;9.7;37
03.11.2015;10:35:00;6418;10.7;36
03.11.2015;10:45:00;8406;12.0;38
03.11.2015;10:55:00;12549;13.7;38
03.11.2015;11:05:00;16264;16.5;35
03.11.2015;11:15:00;17070;19.1;35
03.11.2015;11:25:00;27032;23.2;38
03.11.2015;11:35:00;21456;26.8;37
03.11.2015;11:45:00;17152;29.9;36
03.11.2015;11:55:00;16087;32.9;35
03.11.2015;12:05:00;8927;34.7;35
03.11.2015;12:15:00;12439;36.5;37
03.11.2015;12:25:00;15021;38.8;38
03.11.2015;12:35:00;9448;40.9;36
03.11.2015;12:45:00;5848;41.9;37
03.11.2015;12:55:00;7052;43.0;35
03.11.2015;13:05:00;9251;44.5;38
03.11.2015;13:15:00;15413;46.8;37
03.11.2015;13:25:00;12016;49.0;38
03.11.2015;13:35:00;10427;50.7;38
03.11.2015;13:45:00;8983;52.3;37
03.11.2015;13:55:00;9408;53.9;36
03.11.2015;14:05:00;11531;55.7;35
03.11.2015;14:15:00;11305;57.6;35
03.11.2015;14:25:00;8471;59.1;37
03.11.2015;14:35:00;8012;60.5;38
03.11.2015;14:45:00;6530;61.6;36
03.11.2015;14:55:00;5346;62.6;39
03.11.2015;15:05:00;4250;63.3;35
03.11.2015;15:15:00;3213;63.9;37
03.11.2015;15:25:00;2637;64.3;38
03.11.2015;15:35:00;2647;64.8;39
03.11.2015;15:45:00;2303;65.2;35
03.11.2015;15:55:00;1992;65.5;36
03.11.2015;16:05:00;1894;65.9;37
03.11.2015;16:15:00;1518;66.1;38
03.11.2015;16:25:00;962;66.3;38
03.11.2015;16:35:00;659;66.4;39
03.11.2015;16:45:00;337;66.5;39
03.11.2015;16:55:00;90;66.5;38
03.11.2015;17:05:00;0;66.5;36
04.11.2015;07:00:00;1;0;26
04.11.2015;07:10:00;49;0;28
04.11.2015;07:20:00;270;0;29
04.11.2015;07:30:00;519;0.1;30
04.11.2015;07:40:00;733;0.2;31
04.11.2015;07:50:00;950;0.3;31
04.11.2015;08:00:00;4736;0.9;32
04.11.2015;08:10:00;8118;2.0;35
04.11.2015;08:20:00;10060;3.7;36
04.11.2015;08:30:00;11930;5.6;37
04.11.2015;08:40:00;15796;8.0;36
04.11.2015;08:50:00;18788;11.0;38
04.11.2015;09:00:00;19952;14.3;35
04.11.2015;09:10:00;21029;17.7;38
04.11.2015;09:20:00;22032;21.3;36
04.11.2015;09:30:00;22902;25.1;37
04.11.2015;09:40:00;24141;29.1;37
04.11.2015;09:50:00;24394;33.0;37
04.11.2015;10:00:00;25660;37.3;39
04.11.2015;10:10:00;24809;41.5;39
04.11.2015;10:20:00;24902;45.5;38
04.11.2015;10:30:00;25395;49.7;39
04.11.2015;10:40:00;25049;53.9;39
04.11.2015;10:50:00;24937;58.1;39
04.11.2015;11:00:00;24875;62.2;39
04.11.2015;11:10:00;24661;66.3;39
04.11.2015;11:20:00;24106;70.4;39
04.11.2015;11:30:00;23539;74.3;38
04.11.2015;11:40:00;22919;78.2;38
04.11.2015;11:50:00;22379;81.9;37
04.11.2015;12:00:00;21650;85.6;37
04.11.2015;12:10:00;20876;89.1;36
04.11.2015;12:20:00;20141;92.5;36
04.11.2015;12:30:00;19133;95.7;35
04.11.2015;12:40:00;17734;98.7;38
04.11.2015;12:50:00;17824;101.7;35
04.11.2015;13:00:00;16961;104.6;37
04.11.2015;13:10:00;16501;107.3;38
04.11.2015;13:20:00;15796;110.0;35
04.11.2015;13:30:00;14434;112.3;35
04.11.2015;13:40:00;12024;114.4;35
04.11.2015;13:50:00;9090;116.0;38
04.11.2015;14:00:00;6675;117.3;37
04.11.2015;14:10:00;4483;118.2;35
04.11.2015;14:20:00;5293;119.1;38
04.11.2015;14:30:00;3950;119.9;35
04.11.2015;14:40:00;2843;120.4;36
04.11.2015;14:50:00;3165;120.9;38
04.11.2015;15:00:00;3914;121.5;37
04.11.2015;15:10:00;3610;122.1;36
04.11.2015;15:20:00;4155;122.8;38
04.11.2015;15:30:00;3980;123.5;35
04.11.2015;15:40:00;3657;124.1;37
04.11.2015;15:50:00;2650;124.6;38
04.11.2015;16:00:00;2473;125.0;39
04.11.2015;16:10:00;2134;125.4;35
04.11.2015;16:20:00;1848;125.7;36
04.11.2015;16:30:00;1476;126.0;37
04.11.2015;16:40:00;775;126.1;38
04.11.2015;16:50:00;340;126.2;38
04.11.2015;17:00:00;71;126.2;37
04.11.2015;17:10:00;12;126.2;36
05.11.2015;07:05:00;5;0;27
05.11.2015;07:15:00;150;0;29
05.11.2015;07:25:00;317;0;30
05.11.2015;07:35:00;461;0.1;30
05.11.2015;07:45:00;656;0.2;31
05.11.2015;07:55:00;1211;0.3;31
05.11.2015;08:05:00;5464;1.1;32
05.11.2015;08:15:00;8525;2.4;37
05.11.2015;08:25:00;10167;4.0;35
05.11.2015;08:35:00;12682;6.0;35
05.11.2015;08:45:00;16693;8.6;35
05.11.2015;08:55:00;18623;11.7;37
05.11.2015;09:05:00;19733;14.9;35
05.11.2015;09:15:00;20809;18.4;35
05.11.2015;09:25:00;21876;22.0;36
05.11.2015;09:35:00;22809;25.7;37
05.11.2015;09:45:00;23667;29.6;37
05.11.2015;09:55:00;24343;33.7;38
05.11.2015;10:05:00;24732;37.8;39
05.11.2015;10:15:00;24768;41.9;39
05.11.2015;10:25:00;24586;46.0;39
05.11.2015;10:35:00;24419;50.1;39
05.11.2015;10:45:00;24287;54.1;39
05.11.2015;10:55:00;24117;58.2;39
05.11.2015;11:05:00;23913;62.2;39
05.11.2015;11:15:00;23588;66.1;38
05.11.2015;11:25:00;23192;70.0;38
05.11.2015;11:35:00;22737;73.8;38
05.11.2015;11:45:00;22177;77.5;38
05.11.2015;11:55:00;21497;81.1;37
05.11.2015;12:05:00;20691;84.6;37
05.11.2015;12:15:00;19809;88.0;36
05.11.2015;12:25:00;18821;91.1;35
05.11.2015;12:35:00;17847;94.2;35
05.11.2015;12:45:00;16754;97.0;38
05.11.2015;12:55:00;15693;99.7;37
05.11.2015;13:05:00;14452;102.1;35
05.11.2015;13:15:00;13207;104.4;35
05.11.2015;13:25:00;11914;106.4;35
05.11.2015;13:35:00;10571;108.2;36
05.11.2015;13:45:00;9213;109.8;38
05.11.2015;13:55:00;7858;111.2;37
05.11.2015;14:05:00;6510;112.4;35
05.11.2015;14:15:00;5219;113.3;38
05.11.2015;14:25:00;4050;114.0;35
05.11.2015;14:35:00;3119;114.6;37
05.11.2015;14:45:00;2422;115.0;38
05.11.2015;14:55:00;2067;115.3;39
05.11.2015;15:05:00;1887;115.7;36
05.11.2015;15:15:00;1802;116.0;37
05.11.2015;15:25:00;1705;116.3;37
05.11.2015;15:35:00;1601;116.5;38
05.11.2015;15:45:00;1388;116.8;38
05.11.2015;15:55:00;1241;117.0;39
05.11.2015;16:05:00;1012;117.2;39
05.11.2015;16:15:00;897;117.3;39
05.11.2015;16:25:00;774;117.5;39
05.11.2015;16:35:00;547;117.6;37
05.11.2015;16:45:00;357;117.6;37
05.11.2015;16:55:00;156;117.7;37
05.11.2015;17:05:00;12;117.7;37
05.11.2015;17:15:00;0;117.7;36
06.11.2015;07:15:00;4;0;28
06.11.2015;07:25:00;33;0;29
06.11.2015;07:35:00;347;0;29
06.11.2015;07:45:00;670;0.1;30
06.11.2015;07:55:00;1749;0.3;31
06.11.2015;08:05:00;2195;0.7;32
06.11.2015;08:15:00;2188;1.1;32
06.11.2015;08:25:00;2391;1.5;33
06.11.2015;08:35:00;2937;1.9;34
06.11.2015;08:45:00;12263;3.2;37
06.11.2015;08:55:00;21231;6.5;37
06.11.2015;09:05:00;21420;10.2;37
06.11.2015;09:15:00;11651;12.4;37
06.11.2015;09:25:00;17423;16.2;37
06.11.2015;09:35:00;16475;18.6;38
06.11.2015;09:45:00;22621;23.0;39
06.11.2015;09:55:00;18641;25.6;39
06.11.2015;10:05:00;14729;28.1;37
06.11.2015;10:15:00;15207;30.6;35
06.11.2015;10:25:00;15292;33.1;35
06.11.2015;10:35:00;16702;35.8;37
06.11.2015;10:45:00;26082;39.7;39
06.11.2015;10:55:00;16942;42.8;35
06.11.2015;11:05:00;11470;44.9;38
06.11.2015;11:15:00;10317;46.7;38
06.11.2015;11:25:00;22165;49.8;37
06.11.2015;11:35:00;22748;53.6;38
06.11.2015;11:45:00;24570;57.5;39
06.11.2015;11:55:00;19020;61.2;37
06.11.2015;12:05:00;20501;64.7;37
06.11.2015;12:15:00;16826;67.7;34
06.11.2015;12:25:00;22328;71.5;38
06.11.2015;12:35:00;21621;74.9;37
06.11.2015;12:45:00;20042;78.4;37
06.11.2015;12:55:00;16747;81.3;35
06.11.2015;13:05:00;19395;84.4;35
06.11.2015;13:15:00;15770;86.8;38
06.11.2015;13:25:00;13461;89.1;36
06.11.2015;13:35:00;11001;91.0;35
06.11.2015;13:45:00;9828;92.7;35
06.11.2015;13:55:00;7907;94.2;37
06.11.2015;14:05:00;7178;95.4;38
06.11.2015;14:15:00;4239;96.1;37
06.11.2015;14:25:00;4761;96.9;37
06.11.2015;14:35:00;3940;97.6;39
06.11.2015;14:45:00;3634;98.2;36
06.11.2015;14:55:00;4198;98.8;38
06.11.2015;15:05:00;5207;99.7;35
06.11.2015;15:15:00;2586;100.2;37
06.11.2015;15:25:00;1933;100.6;38
06.11.2015;15:35:00;1822;100.9;39
06.11.2015;15:45:00;1730;101.2;39
06.11.2015;15:55:00;1410;101.4;36
06.11.2015;16:05:00;1070;101.6;37
06.11.2015;16:15:00;1065;101.8;37
06.11.2015;16:25:00;924;102.0;38
06.11.2015;16:35:00;564;102.1;38
06.11.2015;16:45:00;367;102.1;38
06.11.2015;16:55:00;232;102.2;39
06.11.2015;17:05:00;21;102.2;38
07.11.2015;07:15:00;5;0;28
07.11.2015;07:25:00;323;0;29
07.11.2015;07:35:00;759;0.1;30
07.11.2015;07:45:00;1960;0.3;31
07.11.2015;07:55:00;3288;0.8;32
07.11.2015;08:05:00;4898;1.6;33
07.11.2015;08:15:00;4510;2.3;35
07.11.2015;08:25:00;4287;3.0;37
07.11.2015;08:35:00;5101;3.9;38
07.11.2015;08:45:00;2767;4.5;35
07.11.2015;08:55:00;2788;4.9;36
07.11.2015;09:05:00;5351;5.6;38
07.11.2015;09:15:00;7817;6.8;36
07.11.2015;09:25:00;8641;8.2;35
07.11.2015;09:35:00;17555;10.6;38
07.11.2015;09:45:00;15386;13.1;38
07.11.2015;09:55:00;27371;17.2;40
07.11.2015;10:05:00;20325;20.7;37
07.11.2015;10:15:00;14510;23.7;35
07.11.2015;10:25:00;17652;27.0;37
07.11.2015;10:35:00;28716;31.8;40
07.11.2015;10:45:00;17286;35.2;37
07.11.2015;10:55:00;25584;39.3;39
07.11.2015;11:05:00;25415;43.4;39
07.11.2015;11:15:00;22830;47.1;38
07.11.2015;11:25:00;21965;50.8;38
07.11.2015;11:35:00;21440;54.4;38
07.11.2015;11:45:00;20890;58.0;37
07.11.2015;11:55:00;20162;61.3;37
07.11.2015;12:05:00;19451;64.6;36
07.11.2015;12:15:00;18598;67.8;36
07.11.2015;12:25:00;17753;70.8;35
07.11.2015;12:35:00;16805;73.6;34
07.11.2015;12:45:00;15904;76.3;37
07.11.2015;12:55:00;14742;78.8;38
07.11.2015;13:05:00;13614;81.1;36
07.11.2015;13:15:00;12370;83.2;35
07.11.2015;13:25:00;11107;85.1;35
07.11.2015;13:35:00;9857;86.8;36
07.11.2015;13:45:00;8571;88.3;38
07.11.2015;13:55:00;7137;89.6;37
07.11.2015;14:05:00;6044;90.6;35
07.11.2015;14:15:00;4572;91.4;37
07.11.2015;14:25:00;3355;92.0;39
07.11.2015;14:35:00;2754;92.5;36
07.11.2015;14:45:00;2142;92.9;37
07.11.2015;14:55:00;1834;93.2;38
07.11.2015;15:05:00;1673;93.5;39
07.11.2015;15:15:00;1571;93.8;39
07.11.2015;15:25:00;1410;94.0;37
07.11.2015;15:35:00;1249;94.2;37
07.11.2015;15:45:00;1146;94.4;37
07.11.2015;15:55:00;948;94.6;38
07.11.2015;16:05:00;861;94.8;38
07.11.2015;16:15:00;777;94.9;39
07.11.2015;16:25:00;558;95.0;39
07.11.2015;16:35:00;446;95.1;39
07.11.2015;16:45:00;290;95.1;38
07.11.2015;16:55:00;117;95.2;37
07.11.2015;17:05:00;0;95.2;37
08.11.2015;07:15:00;20;0;29
08.11.2015;07:25:00;259;0;30
08.11.2015;07:35:00;460;0.1;31
08.11.2015;07:45:00;650;0.2;32
08.11.2015;07:55:00;846;0.3;32
08.11.2015;08:05:00;4336;0.7;33
08.11.2015;08:15:00;7705;1.9;36
08.11.2015;08:25:00;9253;3.4;35
08.11.2015;08:35:00;11683;5.1;37
08.11.2015;08:45:00;15302;7.5;38
08.11.2015;08:55:00;18059;10.4;34
08.11.2015;09:05:00;20154;13.7;37
08.11.2015;09:15:00;18920;16.9;35
08.11.2015;09:25:00;23042;20.6;37
08.11.2015;09:35:00;20100;24.1;36
08.11.2015;09:45:00;21781;27.7;37
08.11.2015;09:55:00;23301;31.5;38
08.11.2015;10:05:00;22614;35.2;38
08.11.2015;10:15:00;21549;39.0;38
08.11.2015;10:25:00;22192;42.4;38
08.11.2015;10:35:00;19372;45.8;36
08.11.2015;10:45:00;21847;49.6;38
08.11.2015;10:55:00;19438;53.0;37
08.11.2015;11:05:00;23350;56.9;38
08.11.2015;11:15:00;23557;60.8;39
08.11.2015;11:25:00;21974;64.6;38
08.11.2015;11:35:00;22379;68.3;38
08.11.2015;11:45:00;21914;72.0;38
08.11.2015;11:55:00;20929;75.4;38
08.11.2015;12:05:00;20029;78.7;37
08.11.2015;12:15:00;18675;81.9;36
08.11.2015;12:25:00;18034;85.0;36
08.11.2015;12:35:00;17271;87.9;35
08.11.2015;12:45:00;16030;90.7;35
08.11.2015;12:55:00;14799;93.2;35
08.11.2015;13:05:00;13501;95.5;37
08.11.2015;13:15:00;12381;97.6;38
08.11.2015;13:25:00;11092;99.5;37
08.11.2015;13:35:00;9834;101.2;36
08.11.2015;13:45:00;8507;102.7;35
08.11.2015;13:55:00;7487;104.0;38
08.11.2015;14:05:00;6317;105.1;37
08.11.2015;14:15:00;4852;105.9;35
08.11.2015;14:25:00;3963;106.6;37
08.11.2015;14:35:00;3246;107.2;39
08.11.2015;14:45:00;2713;107.7;36
08.11.2015;14:55:00;2823;108.1;37
08.11.2015;15:05:00;3104;108.6;38
08.11.2015;15:15:00;2609;109.1;36
08.11.2015;15:25:00;1779;109.4;37
08.11.2015;15:35:00;1553;109.7;38
08.11.2015;15:45:00;1262;109.9;38
08.11.2015;15:55:00;1001;110.1;39
08.11.2015;16:05:00;905;110.3;39
08.11.2015;16:15:00;782;110.4;38
08.11.2015;16:25:00;591;110.5;37
08.11.2015;16:35:00;435;110.6;38
08.11.2015;16:45:00;310;110.7;38
08.11.2015;16:55:00;174;110.7;38
08.11.2015;17:05:00;18;110.7;38
08.11.2015;17:15:00;0;110.7;37
09.11.2015;07:15:00;16;0;29
09.11.2015;07:25:00;201;0;30
09.11.2015;07:35:00;511;0;31
09.11.2015;07:45:00;749;0.2;32
09.11.2015;07:55:00;749;0.3;32
09.11.2015;08:05:00;1076;0.4;33
09.11.2015;08:15:00;1105;0.6;33
09.11.2015;08:25:00;2775;1.0;34
09.11.2015;08:35:00;8059;2.0;36
09.11.2015;08:45:00;6564;3.4;36
09.11.2015;08:55:00;4217;4.0;37
09.11.2015;09:05:00;4936;4.8;36
09.11.2015;09:15:00;11363;6.6;39
09.11.2015;09:25:00;20060;9.9;37
09.11.2015;09:35:00;22908;13.6;38
09.11.2015;09:45:00;28673;18.1;40
09.11.2015;09:55:00;29983;23.1;41
09.11.2015;10:05:00;9733;25.7;35
09.11.2015;10:15:00;9481;27.4;35
09.11.2015;10:25:00;7396;28.7;38
09.11.2015;10:35:00;8137;29.9;37
09.11.2015;10:45:00;11805;31.7;36
09.11.2015;10:55:00;24029;34.9;40
09.11.2015;11:05:00;22755;38.8;39
09.11.2015;11:15:00;22234;42.5;39
09.11.2015;11:25:00;21707;46.2;39
09.11.2015;11:30:00;21276;48.0;38
09.11.2015;11:40:00;12886;50.8;36
09.11.2015;11:50:00;13314;52.5;39
09.11.2015;12:00:00;25325;56.2;40
09.11.2015;12:10:00;14242;58.5;37
09.11.2015;12:20:00;10947;60.4;37
09.11.2015;12:30:00;13229;62.3;37
09.11.2015;12:40:00;7833;63.4;37
09.11.2015;12:50:00;15879;66.0;35
09.11.2015;13:00:00;13321;68.5;36
09.11.2015;13:10:00;10732;70.5;36
09.11.2015;13:20:00;7752;71.6;36
09.11.2015;13:30:00;6594;73.0;38
09.11.2015;13:40:00;10211;74.4;38
09.11.2015;13:50:00;9754;76.1;35
09.11.2015;14:00:00;7224;77.4;36
09.11.2015;14:10:00;7630;78.7;38
09.11.2015;14:20:00;5740;79.7;36
09.11.2015;14:30:00;6049;80.6;38
09.11.2015;14:40:00;6305;81.7;37
09.11.2015;14:50:00;5923;82.6;36
09.11.2015;15:00:00;7080;83.8;38
09.11.2015;15:10:00;5251;84.7;36
09.11.2015;15:20:00;4783;85.5;39
09.11.2015;15:30:00;4141;86.2;36
09.11.2015;15:40:00;3551;86.8;38
09.11.2015;15:50:00;3358;87.4;37
09.11.2015;16:00:00;2456;87.9;37
09.11.2015;16:10:00;1763;88.2;37
09.11.2015;16:20:00;1248;88.4;38
09.11.2015;16:30:00;655;88.5;39
09.11.2015;16:40:00;523;88.6;39
09.11.2015;16:50:00;195;88.7;39
09.11.2015;17:00:00;0;88.7;38
09.11.2015;17:10:00;5;88.7;37
10.11.2015;07:25:00;19;0;29
10.11.2015;07:35:00;524;0;30
10.11.2015;07:45:00;1168;0.2;31
10.11.2015;07:55:00;2314;0.5;32
10.11.2015;08:05:00;3443;1.0;33
10.11.2015;08:15:00;4148;1.7;34
10.11.2015;08:25:00;4864;2.5;36
10.11.2015;08:35:00;7924;3.6;37
10.11.2015;08:45:00;12504;5.5;38
10.11.2015;08:55:00;17037;8.2;35
10.11.2015;09:05:00;14733;10.8;38
10.11.2015;09:15:00;16352;13.6;35
10.11.2015;09:25:00;20730;16.9;36
10.11.2015;09:35:00;21342;20.4;37
10.11.2015;09:45:00;21955;24.1;38
10.11.2015;09:55:00;22222;27.8;38
10.11.2015;10:05:00;23170;31.6;39
10.11.2015;10:15:00;23118;35.5;39
10.11.2015;10:25:00;22939;39.3;39
10.11.2015;10:35:00;22699;43.1;39
10.11.2015;10:45:00;22706;46.9;39
10.11.2015;10:55:00;22515;50.6;39
10.11.2015;11:05:00;22235;54.3;39
10.11.2015;11:15:00;21873;58.0;39
10.11.2015;11:25:00;21482;61.6;39
10.11.2015;11:35:00;21057;65.1;38
10.11.2015;11:45:00;20478;68.6;38
10.11.2015;11:55:00;19836;71.9;37
10.11.2015;12:05:00;19042;75.1;37
10.11.2015;12:15:00;18317;78.2;36
10.11.2015;12:25:00;17377;81.1;36
10.11.2015;12:35:00;16476;83.9;35
10.11.2015;12:45:00;15387;86.5;36
10.11.2015;12:55:00;14183;88.9;35
10.11.2015;13:05:00;13004;91.2;37
10.11.2015;13:15:00;11789;93.2;38
10.11.2015;13:25:00;10517;95.0;37
10.11.2015;13:35:00;9295;96.6;36
10.11.2015;13:45:00;7968;98.0;35
10.11.2015;13:55:00;6667;99.2;38
10.11.2015;14:05:00;5438;100.1;36
10.11.2015;14:15:00;4283;100.9;39
10.11.2015;14:25:00;3429;101.5;36
10.11.2015;14:35:00;2876;102.0;37
10.11.2015;14:45:00;2573;102.4;39
10.11.2015;14:55:00;2230;102.8;35
10.11.2015;15:05:00;2068;103.2;37
10.11.2015;15:15:00;2047;103.5;38
10.11.2015;15:25:00;1866;103.8;39
10.11.2015;15:35:00;1532;104.1;38
10.11.2015;15:45:00;1316;104.3;37
10.11.2015;15:55:00;1134;104.5;38
10.11.2015;16:05:00;931;104.7;38
10.11.2015;16:15:00;618;104.8;38
10.11.2015;16:25:00;534;104.9;39
10.11.2015;16:35:00;405;105.0;39
10.11.2015;16:45:00;227;105.0;39
10.11.2015;16:55:00;0;105.0;36
10.11.2015;17:05:00;0;105.0;37
11.11.2015;07:15:00;3;0;29
11.11.2015;07:25:00;0;0;30
11.11.2015;07:35:00;273;0;31
11.11.2015;07:45:00;461;0.1;32
11.11.2015;07:55:00;638;0.2;32
11.11.2015;08:05:00;886;0.3;33
11.11.2015;08:15:00;2159;0.6;33
11.11.2015;08:25:00;4276;1.2;34
11.11.2015;08:35:00;4481;1.9;36
11.11.2015;08:45:00;8243;3.1;37
11.11.2015;08:55:00;13509;5.1;38
11.11.2015;09:05:00;13494;7.3;37
11.11.2015;09:15:00;14070;9.7;36
11.11.2015;09:25:00;17469;12.5;36
11.11.2015;09:35:00;18780;15.5;35
11.11.2015;09:45:00;19722;18.8;36
11.11.2015;09:55:00;20745;22.2;37
11.11.2015;10:05:00;20790;25.7;37
11.11.2015;10:15:00;20756;29.2;37
11.11.2015;10:25:00;20584;32.6;37
11.11.2015;10:35:00;22123;36.3;38
11.11.2015;10:45:00;21060;39.9;37
11.11.2015;10:55:00;21032;43.2;37
11.11.2015;11:05:00;18364;46.5;36
11.11.2015;11:15:00;21000;49.9;37
11.11.2015;11:25:00;20136;53.3;37
11.11.2015;11:35:00;19514;56.6;36
11.11.2015;11:45:00;19392;59.8;36
11.11.2015;11:55:00;19008;63.0;36
11.11.2015;12:05:00;18183;66.1;35
11.11.2015;12:15:00;17309;69.0;35
11.11.2015;12:25:00;17067;71.9;38
11.11.2015;12:35:00;16458;74.6;35
11.11.2015;12:45:00;15313;77.2;37
11.11.2015;12:55:00;14347;79.7;38
11.11.2015;13:05:00;12957;81.9;37
11.11.2015;13:15:00;11966;83.9;36
11.11.2015;13:25:00;10762;85.8;35
11.11.2015;13:35:00;9456;87.4;35
11.11.2015;13:45:00;8064;88.8;38
11.11.2015;13:55:00;6756;90.0;37
11.11.2015;14:05:00;5402;91.0;35
11.11.2015;14:15:00;4182;91.7;37
11.11.2015;14:25:00;3221;92.3;39
11.11.2015;14:35:00;2477;92.7;36
11.11.2015;14:45:00;2030;93.1;37
11.11.2015;14:55:00;1799;93.4;38
11.11.2015;15:05:00;1703;93.7;38
11.11.2015;15:15:00;1607;94.0;39
11.11.2015;15:25:00;1419;94.2;36
11.11.2015;15:35:00;1301;94.4;37
11.11.2015;15:45:00;1183;94.6;37
11.11.2015;15:55:00;990;94.8;37
11.11.2015;16:05:00;900;95.0;38
11.11.2015;16:15:00;783;95.1;38
11.11.2015;16:25:00;565;95.2;39
11.11.2015;16:35:00;419;95.3;39
11.11.2015;16:45:00;272;95.3;39
11.11.2015;16:55:00;130;95.3;38
11.11.2015;17:05:00;0;95.3;37
12.11.2015;07:35:00;106;0;30
12.11.2015;07:45:00;328;0;31
12.11.2015;07:55:00;539;0.1;32
12.11.2015;08:05:00;930;0.2;32
12.11.2015;08:15:00;1179;0.4;33
12.11.2015;08:25:00;1699;0.7;33
12.11.2015;08:35:00;2926;1.1;34
12.11.2015;08:45:00;3169;1.6;35
12.11.2015;08:55:00;7687;2.6;38
12.11.2015;09:05:00;8649;4.0;36
12.11.2015;09:15:00;9684;5.4;35
12.11.2015;09:25:00;6293;6.5;37
12.11.2015;09:35:00;6085;7.5;34
12.11.2015;09:45:00;5610;8.5;38
12.11.2015;09:55:00;6379;9.5;34
12.11.2015;10:05:00;6228;10.6;38
12.11.2015;10:15:00;7028;11.7;36
12.11.2015;10:25:00;6626;12.7;37
12.11.2015;10:35:00;7069;13.9;37
12.11.2015;10:45:00;8565;15.3;35
12.11.2015;10:55:00;8581;16.8;35
12.11.2015;11:05:00;6699;17.9;38
12.11.2015;11:15:00;6414;19.0;36
12.11.2015;11:25:00;7445;20.3;36
12.11.2015;11:35:00;9447;21.7;38
12.11.2015;11:45:00;8711;23.2;38
12.11.2015;11:55:00;12057;25.1;37
12.11.2015;12:05:00;14991;27.5;36
12.11.2015;12:15:00;9530;29.4;35
12.11.2015;12:25:00;7087;30.7;37
12.11.2015;12:35:00;7811;32.0;38
12.11.2015;12:45:00;9256;33.6;36
12.11.2015;12:55:00;8043;34.9;35
12.11.2015;13:05:00;9872;36.5;37
12.11.2015;13:15:00;8223;37.8;38
12.11.2015;13:25:00;7860;39.1;36
12.11.2015;13:35:00;6768;40.4;34
12.11.2015;13:45:00;6669;41.5;38
12.11.2015;13:55:00;5378;42.5;35
12.11.2015;14:05:00;5857;43.5;38
12.11.2015;14:15:00;4306;44.3;36
12.11.2015;14:25:00;4155;44.9;38
12.11.2015;14:35:00;4065;45.6;35
12.11.2015;14:45:00;3174;46.2;36
12.11.2015;14:55:00;2263;46.6;38
12.11.2015;15:05:00;2597;47.1;39
12.11.2015;15:15:00;2745;47.5;35
12.11.2015;15:25:00;2481;47.9;36
12.11.2015;15:35:00;2299;48.3;38
12.11.2015;15:45:00;1959;48.7;39
12.11.2015;15:55:00;1476;48.9;39
12.11.2015;16:05:00;785;49.1;39
12.11.2015;16:15:00;667;49.2;39
12.11.2015;16:25:00;428;49.3;38
12.11.2015;16:35:00;232;49.4;37
12.11.2015;16:45:00;27;49.4;37
12.11.2015;16:55:00;0;49.4;36
13.11.2015;07:20:00;5;0;28
13.11.2015;07:30:00;44;0;29
13.11.2015;07:40:00;406;0;30
13.11.2015;07:50:00;749;0.1;31
13.11.2015;08:00:00;1255;0.3;32
13.11.2015;08:10:00;3336;0.7;32
13.11.2015;08:20:00;3910;1.4;33
13.11.2015;08:30:00;3708;2.0;35
13.11.2015;08:40:00;10532;3.6;37
13.11.2015;08:50:00;13688;5.7;37
13.11.2015;09:00:00;17158;8.4;38
13.11.2015;09:10:00;16917;11.3;35
13.11.2015;09:20:00;17234;14.2;35
13.11.2015;09:30:00;19725;17.4;35
13.11.2015;09:40:00;21147;20.8;36
13.11.2015;09:50:00;21836;24.5;37
13.11.2015;10:00:00;22899;28.2;37
13.11.2015;10:10:00;21627;32.0;37
13.11.2015;10:20:00;18432;35.1;37
13.11.2015;10:30:00;22235;38.8;38
13.11.2015;10:40:00;22274;42.5;37
13.11.2015;10:50:00;22221;46.3;37
13.11.2015;11:00:00;20657;49.8;37
13.11.2015;11:10:00;22171;53.5;37
13.11.2015;11:20:00;23024;57.3;38
13.11.2015;11:30:00;19511;60.8;36
13.11.2015;11:40:00;20059;64.2;36
13.11.2015;11:50:00;20536;67.6;36
13.11.2015;12:00:00;16454;70.6;34
13.11.2015;12:10:00;17114;73.4;36
13.11.2015;12:20:00;18694;76.5;35
13.11.2015;12:30:00;17068;79.3;38
13.11.2015;12:40:00;13854;81.7;37
13.11.2015;12:50:00;14246;84.1;36
13.11.2015;13:00:00;12270;86.2;36
13.11.2015;13:10:00;11908;88.2;36
13.11.2015;13:20:00;10398;90.2;35
13.11.2015;13:30:00;11234;92.0;35
13.11.2015;13:40:00;10437;93.8;35
13.11.2015;13:50:00;10894;95.5;36
13.11.2015;14:00:00;10003;97.3;37
13.11.2015;14:10:00;8205;98.7;38
13.11.2015;14:20:00;10347;100.4;36
13.11.2015;14:30:00;9064;101.9;35
13.11.2015;14:40:00;6669;103.1;37
13.11.2015;14:50:00;5802;104.1;37
13.11.2015;15:00:00;5314;105.0;37
13.11.2015;15:10:00;5337;106.0;37
13.11.2015;15:20:00;4977;106.8;36
13.11.2015;15:30:00;4025;107.5;36
13.11.2015;15:40:00;3392;108.1;38
13.11.2015;15:50:00;3158;108.6;36
13.11.2015;16:00:00;2681;109.1;36
13.11.2015;16:10:00;2073;109.4;37
13.11.2015;16:20:00;1229;109.7;38
13.11.2015;16:30:00;517;109.8;38
13.11.2015;16:40:00;216;109.9;38
13.11.2015;16:50:00;0;109.9;37
13.11.2015;17:00:00;0;109.9;37
14.11.2015;07:30:00;5;0;29
14.11.2015;07:40:00;149;0;29
14.11.2015;07:50:00;454;0;30
14.11.2015;08:00:00;871;0.2;31
14.11.2015;08:10:00;1070;0.3;32
14.11.2015;08:20:00;1181;0.5;32
14.11.2015;08:30:00;2735;0.9;33
14.11.2015;08:40:00;2999;1.4;33
14.11.2015;08:50:00;3670;2.0;35
14.11.2015;09:10:00;3989;3.2;38
14.11.2015;09:20:00;6333;4.1;35
14.11.2015;09:30:00;8518;5.5;37
14.11.2015;09:40:00;4968;6.4;36
14.11.2015;09:50:00;5731;7.4;38
14.11.2015;10:00:00;6677;8.4;37
14.11.2015;10:10:00;7111;9.5;35
14.11.2015;10:20:00;7665;10.9;38
14.11.2015;10:30:00;12330;12.7;38
14.11.2015;10:40:00;11494;14.5;38
14.11.2015;10:50:00;10926;16.5;37
14.11.2015;11:00:00;12096;18.8;35
14.11.2015;11:10:00;9186;20.5;35
14.11.2015;11:20:00;14665;22.6;37
14.11.2015;11:30:00;13173;25.0;36
14.11.2015;11:40:00;14238;27.2;37
14.11.2015;11:50:00;17161;29.8;39
14.11.2015;12:00:00;14470;32.4;35
14.11.2015;12:10:00;9259;34.1;36
14.11.2015;12:20:00;9011;35.6;38
14.11.2015;12:30:00;7928;37.0;37
14.11.2015;12:40:00;9901;38.7;36
14.11.2015;12:50:00;8360;40.1;35
14.11.2015;13:00:00;9825;41.6;37
14.11.2015;13:10:00;10513;43.4;37
14.11.2015;13:20:00;10153;45.0;37
14.11.2015;13:30:00;9918;46.7;38
14.11.2015;13:40:00;9715;48.3;37
14.11.2015;13:50:00;7801;49.8;36
14.11.2015;14:00:00;6594;50.9;36
14.11.2015;14:10:00;8308;52.2;38
14.11.2015;14:20:00;7466;53.5;37
14.11.2015;14:30:00;6298;54.6;35
14.11.2015;14:40:00;5254;55.4;37
14.11.2015;14:50:00;7337;56.6;35
14.11.2015;15:00:00;5590;57.5;38
14.11.2015;15:10:00;5516;58.5;35
14.11.2015;15:20:00;3911;59.2;38
14.11.2015;15:30:00;3709;59.8;38
14.11.2015;15:40:00;2158;60.3;36
14.11.2015;15:50:00;2124;60.6;37
14.11.2015;16:00:00;2347;61.0;38
14.11.2015;16:10:00;1686;61.3;39
14.11.2015;16:20:00;872;61.5;39
14.11.2015;16:30:00;404;61.6;39
14.11.2015;16:40:00;166;61.6;39
14.11.2015;16:50:00;16;61.6;37
14.11.2015;17:00:00;3;61.6;37
15.11.2015;07:30:00;4;0;28
15.11.2015;07:40:00;0;0;29
15.11.2015;07:50:00;317;0;30
15.11.2015;08:00:00;595;0.1;31
15.11.2015;08:10:00;1156;0.2;31
15.11.2015;08:20:00;1236;0.5;32
15.11.2015;08:30:00;2655;0.8;32
15.11.2015;08:40:00;2448;1.3;33
15.11.2015;08:50:00;2560;1.7;34
15.11.2015;09:00:00;2896;2.2;35
15.11.2015;09:10:00;4539;2.8;37
15.11.2015;09:20:00;6039;3.8;37
15.11.2015;09:30:00;7230;5.0;38
15.11.2015;09:40:00;6559;6.0;35
15.11.2015;09:50:00;9014;7.4;37
15.11.2015;10:00:00;13043;9.3;38
15.11.2015;10:10:00;12240;11.7;36
15.11.2015;10:20:00;17999;14.2;36
15.11.2015;10:30:00;11725;16.4;38
15.11.2015;10:40:00;19172;19.1;36
15.11.2015;10:50:00;12961;21.4;37
15.11.2015;11:00:00;15843;23.8;38
15.11.2015;11:10:00;17326;26.8;35
15.11.2015;11:20:00;10564;29.1;36
15.11.2015;11:30:00;21476;31.9;37
15.11.2015;11:40:00;20721;35.5;37
15.11.2015;11:50:00;22609;39.0;37
15.11.2015;12:00:00;24659;43.1;39
15.11.2015;12:10:00;10780;45.7;35
15.11.2015;12:20:00;23070;48.7;40
15.11.2015;12:30:00;12232;50.8;37
15.11.2015;12:40:00;9027;52.4;36
15.11.2015;12:50:00;11184;54.2;35
15.11.2015;13:00:00;10704;55.9;37
15.11.2015;13:10:00;11783;58.0;37
15.11.2015;13:20:00;12997;60.3;37
15.11.2015;13:30:00;5335;61.5;35
15.11.2015;13:40:00;4648;62.3;38
15.11.2015;13:50:00;4539;63.0;35
15.11.2015;14:00:00;7458;64.3;38
15.11.2015;14:10:00;3709;65.0;36
15.11.2015;14:20:00;4107;65.7;38
15.11.2015;14:30:00;3569;66.3;35
15.11.2015;14:40:00;2893;66.8;37
15.11.2015;14:50:00;2536;67.3;38
15.11.2015;15:00:00;2902;67.7;37
15.11.2015;15:10:00;4006;68.4;37
15.11.2015;15:20:00;2023;68.8;38
15.11.2015;15:30:00;2045;69.1;39
15.11.2015;15:40:00;2398;69.5;35
15.11.2015;15:50:00;1278;69.8;37
15.11.2015;16:00:00;860;69.9;37
15.11.2015;16:10:00;839;70.1;37
15.11.2015;16:20:00;606;70.2;38
15.11.2015;16:30:00;452;70.3;38
15.11.2015;16:40:00;270;70.3;39
15.11.2015;16:50:00;94;70.4;38
15.11.2015;17:00:00;3;70.4;37
15.11.2015;17:10:00;0;70.4;31
16.11.2015;07:20:00;61;0;28
16.11.2015;07:30:00;268;0;29
16.11.2015;07:40:00;563;0.1;31
16.11.2015;07:50:00;1162;0.2;31
16.11.2015;08:00:00;2268;0.6;32
16.11.2015;08:10:00;3540;1.1;32
16.11.2015;08:20:00;4911;1.8;34
16.11.2015;08:30:00;5127;2.7;37
16.11.2015;08:40:00;5460;3.6;38
16.11.2015;08:50:00;7758;4.8;37
16.11.2015;09:00:00;7455;6.1;35
16.11.2015;09:10:00;7538;7.6;35
