Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.11.2015;09:20:00;7764;8.8;38
16.11.2015;09:30:00;8444;10.2;37
16.11.2015;09:40:00;11439;11.9;36
16.11.2015;09:50:00;15892;14.2;37
16.11.2015;10:00:00;19685;17.7;37
16.11.2015;10:10:00;15563;20.8;35
16.11.2015;10:20:00;18889;24.0;37
16.11.2015;10:30:00;16894;26.7;37
16.11.2015;10:40:00;13495;29.0;38
16.11.2015;10:50:00;15609;31.3;38
16.11.2015;11:00:00;14568;34.0;35
16.11.2015;11:10:00;11471;36.0;35
16.11.2015;11:20:00;12604;38.1;35
16.11.2015;11:30:00;11637;40.3;35
16.11.2015;11:40:00;16281;42.9;36
16.11.2015;11:50:00;15964;45.5;38
16.11.2015;12:00:00;15385;48.2;35
16.11.2015;12:10:00;15994;50.9;35
16.11.2015;12:20:00;14719;53.4;36
16.11.2015;12:30:00;12900;55.6;37
16.11.2015;12:40:00;12400;57.7;38
16.11.2015;12:50:00;13020;59.9;38
16.11.2015;13:00:00;13626;61.9;38
16.11.2015;13:10:00;11442;64.0;38
16.11.2015;13:20:00;10423;65.7;37
16.11.2015;13:30:00;8332;67.1;35
16.11.2015;13:40:00;7024;68.4;38
16.11.2015;13:50:00;7796;69.7;38
16.11.2015;14:00:00;5999;70.8;35
16.11.2015;14:10:00;5765;71.8;38
16.11.2015;14:20:00;4992;72.6;36
16.11.2015;14:30:00;4570;73.4;38
16.11.2015;14:40:00;4037;74.0;35
16.11.2015;14:50:00;3786;74.7;37
16.11.2015;15:00:00;2999;75.2;39
16.11.2015;15:10:00;2461;75.6;35
16.11.2015;15:20:00;2237;76.0;37
16.11.2015;15:30:00;2053;76.4;37
16.11.2015;15:40:00;1202;76.6;38
16.11.2015;15:50:00;1332;76.8;38
16.11.2015;16:00:00;1111;77.0;39
16.11.2015;16:10:00;832;77.2;39
16.11.2015;16:20:00;528;77.3;39
16.11.2015;16:30:00;399;77.4;39
16.11.2015;16:40:00;250;77.4;39
16.11.2015;16:50:00;119;77.5;36
16.11.2015;17:00:00;5;77.5;37
16.11.2015;17:10:00;0;77.5;23
17.11.2015;07:25:00;2;0;27
17.11.2015;07:45:00;267;0;29
17.11.2015;07:55:00;964;0.1;30
17.11.2015;08:05:00;1663;0.3;31
17.11.2015;08:15:00;2757;0.8;32
17.11.2015;08:25:00;4520;1.4;32
17.11.2015;08:35:00;6823;2.5;36
17.11.2015;08:45:00;4885;3.4;38
17.11.2015;08:55:00;5017;4.1;37
17.11.2015;09:05:00;3579;4.7;35
17.11.2015;09:15:00;4792;5.5;37
17.11.2015;09:25:00;5528;6.3;36
17.11.2015;09:35:00;5981;7.3;37
17.11.2015;09:45:00;5941;8.3;35
17.11.2015;09:55:00;6502;9.3;38
17.11.2015;10:05:00;7641;10.6;35
17.11.2015;10:15:00;6018;11.8;35
17.11.2015;10:25:00;5860;12.7;37
17.11.2015;10:35:00;6316;13.7;35
17.11.2015;10:45:00;11069;15.4;36
17.11.2015;10:55:00;12147;17.5;36
17.11.2015;11:05:00;9627;19.0;38
17.11.2015;11:15:00;8913;20.5;37
17.11.2015;11:25:00;10532;21.9;35
17.11.2015;11:35:00;12684;24.0;36
17.11.2015;11:45:00;12629;26.0;38
17.11.2015;11:55:00;12022;28.2;37
17.11.2015;12:05:00;8920;29.6;38
17.11.2015;12:15:00;18906;32.4;36
17.11.2015;12:25:00;13888;34.8;38
17.11.2015;12:35:00;13987;36.9;38
17.11.2015;12:45:00;15730;39.6;37
17.11.2015;12:55:00;13084;41.9;35
17.11.2015;13:05:00;10931;43.9;36
17.11.2015;13:15:00;12782;46.0;36
17.11.2015;13:25:00;10691;48.0;35
17.11.2015;13:35:00;10752;49.6;35
17.11.2015;13:45:00;10932;51.5;35
17.11.2015;13:55:00;8713;52.9;38
17.11.2015;14:05:00;8312;54.3;37
17.11.2015;14:15:00;7541;55.7;35
17.11.2015;14:25:00;7366;56.9;37
17.11.2015;14:35:00;5755;58.0;37
17.11.2015;14:45:00;5867;58.9;36
17.11.2015;14:55:00;5968;59.9;38
17.11.2015;15:05:00;3949;60.7;35
17.11.2015;15:15:00;2995;61.2;36
17.11.2015;15:25:00;2089;61.6;38
17.11.2015;15:35:00;1191;61.8;38
17.11.2015;15:45:00;1173;62.0;38
17.11.2015;15:55:00;1562;62.3;39
17.11.2015;16:05:00;1354;62.5;39
17.11.2015;16:15:00;864;62.7;39
17.11.2015;16:25:00;553;62.8;39
17.11.2015;16:35:00;295;62.9;39
17.11.2015;16:45:00;67;62.9;37
17.11.2015;16:55:00;0;62.9;36
18.11.2015;07:25:00;4;0;27
18.11.2015;07:35:00;43;0;28
18.11.2015;07:45:00;318;0;29
18.11.2015;07:55:00;478;0.1;30
18.11.2015;08:05:00;636;0.2;31
18.11.2015;08:15:00;760;0.3;31
18.11.2015;08:25:00;927;0.4;32
18.11.2015;08:35:00;6666;1.1;32
18.11.2015;08:45:00;10219;2.6;38
18.11.2015;08:55:00;12766;4.6;37
18.11.2015;09:05:00;15898;7.1;36
18.11.2015;09:15:00;17660;10.0;35
18.11.2015;09:25:00;18171;13.0;36
18.11.2015;09:35:00;19459;16.2;35
18.11.2015;09:45:00;20337;19.6;35
18.11.2015;09:55:00;21121;23.1;36
18.11.2015;10:05:00;21816;26.7;36
18.11.2015;10:15:00;22134;30.4;37
18.11.2015;10:25:00;22076;34.0;37
18.11.2015;10:35:00;17090;37.3;36
18.11.2015;10:45:00;21454;40.7;37
18.11.2015;10:55:00;13699;42.9;37
18.11.2015;11:05:00;12613;45.0;36
18.11.2015;11:15:00;14555;48.0;36
18.11.2015;11:25:00;11142;49.8;37
18.11.2015;11:35:00;6436;51.1;37
18.11.2015;11:45:00;18840;53.7;36
18.11.2015;11:55:00;13150;56.4;37
18.11.2015;12:05:00;18242;59.3;38
18.11.2015;12:15:00;15077;62.1;35
18.11.2015;12:25:00;7972;63.8;35
18.11.2015;12:35:00;10148;65.3;38
18.11.2015;12:45:00;13781;67.6;38
18.11.2015;12:55:00;12622;69.8;37
18.11.2015;13:05:00;11453;71.8;37
18.11.2015;13:15:00;10235;73.5;36
18.11.2015;13:25:00;9041;75.1;35
18.11.2015;13:35:00;7739;76.4;37
18.11.2015;13:45:00;6430;77.6;37
18.11.2015;13:55:00;5234;78.5;34
18.11.2015;14:05:00;4086;79.2;37
18.11.2015;14:15:00;3126;79.8;39
18.11.2015;14:25:00;2349;80.2;38
18.11.2015;14:35:00;1872;80.5;36
18.11.2015;14:45:00;1653;80.8;36
18.11.2015;14:55:00;1536;81.1;37
18.11.2015;15:05:00;1329;81.3;38
18.11.2015;15:15:00;1240;81.5;38
18.11.2015;15:25:00;1175;81.7;39
18.11.2015;15:35:00;1091;81.9;39
18.11.2015;15:45:00;1006;82.1;39
18.11.2015;15:55:00;826;82.2;39
18.11.2015;16:05:00;719;82.3;39
18.11.2015;16:15:00;561;82.4;39
18.11.2015;16:25:00;438;82.5;39
18.11.2015;16:35:00;304;82.6;39
18.11.2015;16:45:00;173;82.6;39
18.11.2015;16:55:00;12;82.6;35
18.11.2015;17:05:00;0;82.6;36
19.11.2015;07:25:00;4;0;27
19.11.2015;07:35:00;0;0;29
19.11.2015;07:45:00;282;0;29
19.11.2015;07:55:00;587;0.1;30
19.11.2015;08:05:00;781;0.2;31
19.11.2015;08:15:00;957;0.3;31
19.11.2015;08:25:00;2892;0.7;32
19.11.2015;08:35:00;5064;1.5;33
19.11.2015;08:45:00;10339;3.0;38
19.11.2015;08:55:00;14229;5.1;38
19.11.2015;09:05:00;14322;7.6;37
19.11.2015;09:15:00;16210;10.1;37
19.11.2015;09:25:00;10945;11.5;37
19.11.2015;09:35:00;19579;14.6;36
19.11.2015;09:45:00;20098;17.9;35
19.11.2015;09:55:00;20978;21.3;36
19.11.2015;10:05:00;20393;24.8;35
19.11.2015;10:15:00;22794;28.6;37
19.11.2015;10:25:00;23310;32.4;38
19.11.2015;10:35:00;22496;36.2;37
19.11.2015;10:45:00;18978;39.5;35
19.11.2015;10:55:00;23087;43.2;37
19.11.2015;11:05:00;23399;47.1;38
19.11.2015;11:15:00;21454;50.8;37
19.11.2015;11:25:00;11561;53.1;38
19.11.2015;11:35:00;15637;55.7;37
19.11.2015;11:45:00;16136;58.3;35
19.11.2015;11:55:00;9882;60.2;35
19.11.2015;12:05:00;14371;62.2;37
19.11.2015;12:15:00;15809;65.0;36
19.11.2015;12:25:00;14263;67.4;36
19.11.2015;12:35:00;14115;69.8;36
19.11.2015;12:45:00;12541;72.0;35
19.11.2015;12:55:00;12331;74.1;36
19.11.2015;13:05:00;8808;75.9;35
19.11.2015;13:15:00;8140;77.4;35
19.11.2015;13:25:00;8505;78.8;38
19.11.2015;13:35:00;7699;80.1;37
19.11.2015;13:45:00;6404;81.2;35
19.11.2015;13:55:00;5199;82.2;38
19.11.2015;14:05:00;4056;82.9;35
19.11.2015;14:15:00;3130;83.4;37
19.11.2015;14:25:00;2408;83.9;38
19.11.2015;14:35:00;1979;84.2;39
19.11.2015;14:45:00;2063;84.5;39
19.11.2015;14:55:00;2058;84.9;35
19.11.2015;15:05:00;1773;85.2;37
19.11.2015;15:15:00;1446;85.5;37
19.11.2015;15:25:00;1250;85.7;38
19.11.2015;15:35:00;1030;85.9;38
19.11.2015;15:45:00;1005;86.0;38
19.11.2015;15:55:00;1555;86.3;39
19.11.2015;16:05:00;1233;86.5;39
19.11.2015;16:15:00;866;86.7;39
19.11.2015;16:25:00;442;86.7;37
19.11.2015;16:35:00;225;86.8;37
19.11.2015;16:45:00;8;86.8;37
20.11.2015;07:55:00;8;0;28
20.11.2015;08:05:00;18;0;29
20.11.2015;08:15:00;199;0;29
20.11.2015;08:25:00;278;0;30
20.11.2015;08:35:00;404;0.1;31
20.11.2015;08:45:00;505;0.2;31
20.11.2015;08:55:00;621;0.3;32
20.11.2015;09:05:00;599;0.4;32
20.11.2015;09:15:00;865;0.5;33
20.11.2015;09:25:00;1064;0.7;33
20.11.2015;09:35:00;1076;0.8;33
20.11.2015;09:45:00;1126;1.0;34
20.11.2015;09:55:00;1298;1.2;34
20.11.2015;10:05:00;1295;1.4;35
20.11.2015;10:15:00;1027;1.6;35
20.11.2015;10:25:00;1053;1.8;36
20.11.2015;10:35:00;1575;2.0;36
20.11.2015;10:45:00;2037;2.3;37
20.11.2015;10:55:00;2608;2.8;38
20.11.2015;11:05:00;2501;3.2;39
20.11.2015;11:15:00;3032;3.7;37
20.11.2015;11:25:00;2607;4.1;35
20.11.2015;11:35:00;3313;4.6;37
20.11.2015;11:45:00;4712;5.3;38
20.11.2015;11:55:00;3954;6.0;36
20.11.2015;12:05:00;3244;6.6;37
20.11.2015;12:15:00;3237;7.1;39
20.11.2015;12:25:00;2842;7.6;34
20.11.2015;12:35:00;2791;8.1;36
20.11.2015;12:45:00;2364;8.4;37
20.11.2015;12:55:00;2468;8.8;38
20.11.2015;13:05:00;2895;9.4;36
20.11.2015;13:15:00;2075;9.7;36
20.11.2015;13:25:00;1503;10.0;37
20.11.2015;13:35:00;1453;10.3;37
20.11.2015;13:45:00;2968;10.7;38
20.11.2015;13:55:00;2234;11.1;35
20.11.2015;14:05:00;1564;11.4;36
20.11.2015;14:15:00;1257;11.6;37
20.11.2015;14:25:00;1077;11.9;37
20.11.2015;14:35:00;1342;12.1;38
20.11.2015;14:45:00;1212;12.3;38
20.11.2015;14:55:00;1094;12.5;39
20.11.2015;15:05:00;935;12.6;39
20.11.2015;15:15:00;726;12.8;39
20.11.2015;15:25:00;732;12.9;39
20.11.2015;15:35:00;747;13.0;39
20.11.2015;15:45:00;717;13.1;39
20.11.2015;15:55:00;509;13.2;36
20.11.2015;16:05:00;363;13.3;37
20.11.2015;16:15:00;223;13.3;37
20.11.2015;16:25:00;14;13.4;37
21.11.2015;07:50:00;1;0;28
21.11.2015;08:00:00;0;0;28
21.11.2015;08:10:00;12;0;29
21.11.2015;08:20:00;2;0;29
21.11.2015;08:30:00;225;0;29
21.11.2015;08:40:00;402;0;30
21.11.2015;08:50:00;3101;0.4;31
21.11.2015;09:00:00;3288;0.9;31
21.11.2015;09:10:00;8185;2.1;34
21.11.2015;09:20:00;6478;3.3;38
21.11.2015;09:30:00;5790;4.3;36
21.11.2015;09:40:00;2985;4.9;36
21.11.2015;09:50:00;1800;5.3;36
21.11.2015;10:00:00;1249;5.5;36
21.11.2015;10:10:00;5509;6.1;37
21.11.2015;10:20:00;8072;7.4;35
21.11.2015;10:30:00;6678;8.5;37
21.11.2015;10:40:00;9002;9.9;38
21.11.2015;10:50:00;9477;11.6;37
21.11.2015;11:00:00;9165;13.1;35
21.11.2015;11:10:00;12106;15.0;35
21.11.2015;11:20:00;15223;17.4;35
21.11.2015;11:30:00;13255;20.4;35
21.11.2015;11:40:00;21797;23.6;36
21.11.2015;11:50:00;17410;26.1;38
21.11.2015;12:00:00;10303;28.2;36
21.11.2015;12:10:00;10391;29.9;35
21.11.2015;12:20:00;8509;31.4;35
21.11.2015;12:30:00;8403;32.8;38
21.11.2015;12:40:00;8283;34.2;38
21.11.2015;12:50:00;11143;35.9;37
21.11.2015;13:00:00;7713;37.7;35
21.11.2015;13:10:00;3849;38.5;37
21.11.2015;13:20:00;3593;39.0;38
21.11.2015;13:30:00;5722;40.0;35
21.11.2015;13:40:00;3259;40.6;37
21.11.2015;13:50:00;2256;41.1;39
21.11.2015;14:00:00;1355;41.3;39
21.11.2015;14:10:00;834;41.5;39
21.11.2015;14:20:00;366;41.6;39
21.11.2015;14:30:00;261;41.6;39
21.11.2015;14:40:00;16;41.6;37
21.11.2015;14:50:00;824;41.7;38
21.11.2015;15:00:00;1650;41.9;38
21.11.2015;15:10:00;2609;42.3;39
21.11.2015;15:20:00;3009;42.8;35
21.11.2015;15:30:00;1985;43.2;36
21.11.2015;15:40:00;2580;43.6;38
21.11.2015;15:50:00;780;43.8;38
21.11.2015;16:00:00;302;43.8;38
21.11.2015;16:10:00;156;43.9;38
21.11.2015;16:20:00;176;43.9;39
21.11.2015;16:30:00;182;43.9;39
21.11.2015;16:40:00;21;43.9;37
22.11.2015;08:25:00;3;0;27
22.11.2015;08:35:00;7;0;28
22.11.2015;08:45:00;106;0;28
22.11.2015;08:55:00;5;0;29
22.11.2015;09:05:00;9;0;29
22.11.2015;09:15:00;124;0;29
22.11.2015;09:25:00;110;0;29
22.11.2015;09:35:00;0;0;29
22.11.2015;09:45:00;202;0;29
22.11.2015;09:55:00;351;0.1;30
22.11.2015;10:05:00;371;0.1;31
22.11.2015;10:15:00;285;0.2;31
22.11.2015;10:25:00;312;0.2;31
22.11.2015;10:35:00;197;0.3;32
22.11.2015;10:45:00;245;0.3;32
22.11.2015;10:55:00;441;0.4;32
22.11.2015;11:05:00;534;0.5;33
22.11.2015;11:15:00;568;0.6;33
22.11.2015;11:25:00;603;0.7;33
22.11.2015;11:35:00;902;0.8;34
22.11.2015;11:45:00;1035;1.0;34
22.11.2015;11:55:00;1220;1.2;34
22.11.2015;12:05:00;2029;1.4;35
22.11.2015;12:15:00;2344;1.9;36
22.11.2015;12:25:00;2742;2.3;37
22.11.2015;12:35:00;965;2.5;38
22.11.2015;12:45:00;741;2.7;38
22.11.2015;12:55:00;849;2.8;38
22.11.2015;13:05:00;2335;3.1;38
22.11.2015;13:15:00;2261;3.5;39
22.11.2015;13:25:00;2250;3.8;38
22.11.2015;13:35:00;2231;4.2;35
22.11.2015;13:45:00;2395;4.6;36
22.11.2015;13:55:00;2760;5.1;38
22.11.2015;14:05:00;3402;5.7;37
22.11.2015;14:15:00;2631;6.1;35
22.11.2015;14:25:00;2300;6.6;37
22.11.2015;14:35:00;2344;6.9;38
22.11.2015;14:45:00;2672;7.4;39
22.11.2015;14:55:00;2392;7.8;34
22.11.2015;15:05:00;2880;8.2;36
22.11.2015;15:15:00;2577;8.7;38
22.11.2015;15:25:00;2533;9.1;39
22.11.2015;15:35:00;1756;9.4;36
22.11.2015;15:45:00;1570;9.7;36
22.11.2015;15:55:00;537;9.8;36
22.11.2015;16:05:00;417;9.9;37
22.11.2015;16:15:00;223;9.9;37
22.11.2015;16:25:00;118;10.0;37
23.11.2015;08:00:00;4;0;26
23.11.2015;08:10:00;12;0;27
23.11.2015;08:20:00;0;0;27
23.11.2015;08:30:00;20;0;27
23.11.2015;08:40:00;146;0;28
23.11.2015;08:50:00;782;0.1;29
23.11.2015;09:00:00;1454;0.3;29
23.11.2015;09:10:00;1163;0.5;30
23.11.2015;09:20:00;195;0.6;30
23.11.2015;09:30:00;198;0.6;30
23.11.2015;09:40:00;304;0.7;31
23.11.2015;09:50:00;304;0.7;31
23.11.2015;10:00:00;453;0.8;31
23.11.2015;10:10:00;596;0.9;32
23.11.2015;10:20:00;641;1.0;32
23.11.2015;10:30:00;634;1.1;32
23.11.2015;10:40:00;681;1.2;32
23.11.2015;10:50:00;806;1.3;33
23.11.2015;11:00:00;801;1.5;33
23.11.2015;11:30:00;1034;1.9;34
23.11.2015;11:40:00;1132;2.1;35
23.11.2015;11:50:00;1197;2.3;35
23.11.2015;12:10:00;2023;3.0;36
23.11.2015;12:30:00;4844;4.0;38
23.11.2015;12:40:00;5758;4.8;34
23.11.2015;12:50:00;4191;5.6;37
23.11.2015;13:00:00;9396;6.8;36
23.11.2015;13:10:00;7326;8.3;37
23.11.2015;13:20:00;5877;9.4;37
23.11.2015;13:30:00;11740;11.1;35
23.11.2015;13:40:00;7304;12.6;35
23.11.2015;13:50:00;4116;13.3;36
23.11.2015;14:00:00;3323;13.9;38
23.11.2015;14:10:00;2950;14.3;38
23.11.2015;14:20:00;2685;14.8;39
23.11.2015;14:30:00;2116;15.2;34
23.11.2015;14:50:00;2427;15.8;37
23.11.2015;15:10:00;2837;16.8;39
23.11.2015;15:30:00;2644;17.8;36
23.11.2015;15:40:00;1547;18.1;37
23.11.2015;15:50:00;783;18.3;37
23.11.2015;16:00:00;571;18.4;38
23.11.2015;16:10:00;463;18.4;38
23.11.2015;16:20:00;350;18.5;38
23.11.2015;16:30:00;235;18.5;38
23.11.2015;16:40:00;100;18.6;37
23.11.2015;16:50:00;7;18.6;36
24.11.2015;07:40:00;3;0;25
24.11.2015;07:50:00;18;0;26
24.11.2015;08:00:00;318;0;26
24.11.2015;08:10:00;657;0.1;27
24.11.2015;08:20:00;1205;0.3;28
24.11.2015;08:30:00;1797;0.5;28
24.11.2015;08:40:00;2294;0.9;29
24.11.2015;08:50:00;2797;1.3;29
24.11.2015;09:00:00;7393;2.4;33
24.11.2015;09:10:00;9428;3.8;37
24.11.2015;09:20:00;10819;5.6;36
24.11.2015;09:30:00;11758;7.5;36
24.11.2015;09:40:00;13144;9.6;36
24.11.2015;09:50:00;14043;11.9;37
24.11.2015;10:00:00;14527;14.3;38
24.11.2015;10:10:00;15246;16.8;38
24.11.2015;10:20:00;15485;19.4;37
24.11.2015;10:30:00;15853;22.0;36
24.11.2015;10:40:00;16200;24.7;35
24.11.2015;10:50:00;16084;27.4;35
24.11.2015;11:00:00;16072;30.1;36
24.11.2015;11:10:00;16110;32.8;37
24.11.2015;11:20:00;16057;35.5;38
24.11.2015;11:30:00;14859;38.0;38
24.11.2015;11:40:00;15235;40.6;38
24.11.2015;11:50:00;14787;43.1;37
24.11.2015;12:00:00;14358;45.5;36
24.11.2015;12:10:00;13813;47.8;36
24.11.2015;12:20:00;13231;50.0;35
24.11.2015;12:30:00;12526;52.2;35
24.11.2015;12:40:00;11412;54.1;35
24.11.2015;12:50:00;10792;55.9;35
24.11.2015;13:00:00;10089;57.6;36
24.11.2015;13:10:00;9205;59.2;38
24.11.2015;13:20:00;7812;60.4;37
24.11.2015;13:30:00;7176;61.7;35
24.11.2015;13:40:00;6607;62.8;38
24.11.2015;13:50:00;6091;63.8;36
24.11.2015;14:00:00;5186;64.7;39
24.11.2015;14:10:00;4529;65.5;35
24.11.2015;14:20:00;3957;66.2;37
24.11.2015;14:30:00;3981;66.9;39
24.11.2015;14:40:00;4050;67.5;34
24.11.2015;14:50:00;3634;68.2;37
24.11.2015;15:00:00;3129;68.7;38
24.11.2015;15:10:00;2670;69.2;39
24.11.2015;15:20:00;2612;69.6;38
24.11.2015;15:30:00;2670;70.1;35
24.11.2015;15:40:00;2419;70.5;37
24.11.2015;15:50:00;1975;70.8;37
24.11.2015;16:00:00;1627;71.1;38
24.11.2015;16:10:00;1125;71.3;38
24.11.2015;16:20:00;662;71.4;38
24.11.2015;16:30:00;364;71.5;38
24.11.2015;16:40:00;54;71.5;37
24.11.2015;16:50:00;0;71.5;35
25.11.2015;08:15:00;3;0;26
25.11.2015;08:25:00;20;0;27
25.11.2015;08:35:00;151;0;27
25.11.2015;08:45:00;242;0;28
25.11.2015;08:55:00;278;0;29
25.11.2015;09:05:00;375;0.1;29
25.11.2015;09:15:00;462;0.2;30
25.11.2015;09:25:00;398;0.3;30
25.11.2015;09:35:00;835;0.4;30
25.11.2015;09:45:00;1293;0.6;31
25.11.2015;09:55:00;2454;1.0;31
25.11.2015;10:05:00;2069;1.3;32
25.11.2015;10:15:00;1638;1.6;33
25.11.2015;10:25:00;1991;1.9;33
25.11.2015;10:35:00;4924;2.6;35
25.11.2015;10:45:00;6348;3.6;38
25.11.2015;10:55:00;5079;4.5;35
25.11.2015;11:05:00;9125;5.8;38
25.11.2015;11:15:00;7102;7.3;38
25.11.2015;11:25:00;4589;8.0;39
25.11.2015;11:35:00;9540;9.5;37
25.11.2015;11:45:00;9996;11.0;37
25.11.2015;11:55:00;12796;13.1;36
25.11.2015;12:05:00;8983;14.7;36
25.11.2015;12:15:00;7425;16.0;35
25.11.2015;12:25:00;6649;17.0;37
25.11.2015;12:35:00;8648;18.4;35
25.11.2015;12:45:00;7838;19.8;35
25.11.2015;12:55:00;6988;20.9;38
25.11.2015;13:05:00;9159;22.4;36
25.11.2015;13:15:00;9417;24.0;35
25.11.2015;13:25:00;9402;25.7;34
25.11.2015;13:35:00;13322;27.6;36
25.11.2015;13:45:00;9527;29.4;36
25.11.2015;13:55:00;7105;30.7;38
25.11.2015;14:05:00;4680;31.7;34
25.11.2015;14:15:00;2347;32.2;36
25.11.2015;14:25:00;1668;32.4;36
25.11.2015;14:35:00;3415;32.9;37
25.11.2015;14:45:00;3282;33.4;38
25.11.2015;14:55:00;3779;34.0;37
25.11.2015;15:05:00;3320;34.6;35
25.11.2015;15:15:00;2459;35.0;37
25.11.2015;15:25:00;2917;35.5;38
25.11.2015;15:35:00;2368;36.0;39
25.11.2015;15:45:00;768;36.1;38
25.11.2015;15:55:00;502;36.2;38
25.11.2015;16:05:00;529;36.3;38
25.11.2015;16:15:00;276;36.4;38
25.11.2015;16:25:00;288;36.4;38
25.11.2015;16:35:00;70;36.5;37
25.11.2015;16:45:00;1;36.5;35
26.11.2015;07:55:00;3;0;25
26.11.2015;08:05:00;0;0;26
26.11.2015;08:15:00;7;0;27
26.11.2015;08:25:00;132;0;27
26.11.2015;08:35:00;523;0;28
26.11.2015;08:45:00;1107;0.2;29
26.11.2015;08:55:00;1436;0.4;29
26.11.2015;09:05:00;3320;0.9;30
26.11.2015;09:15:00;6364;1.8;31
26.11.2015;09:25:00;9147;3.2;36
26.11.2015;09:35:00;8368;4.7;35
26.11.2015;09:45:00;3691;5.4;36
26.11.2015;09:55:00;3085;6.0;37
26.11.2015;10:05:00;2593;6.4;37
26.11.2015;10:15:00;1706;6.8;37
26.11.2015;10:25:00;1983;7.1;37
26.11.2015;10:35:00;4031;7.7;38
26.11.2015;10:45:00;8586;8.9;35
26.11.2015;10:55:00;11594;10.7;35
26.11.2015;11:05:00;5975;12.0;38
26.11.2015;11:15:00;4703;12.8;37
26.11.2015;11:25:00;4359;13.5;35
26.11.2015;11:35:00;6125;14.4;38
26.11.2015;11:45:00;5048;15.4;35
26.11.2015;11:55:00;4419;16.1;37
26.11.2015;12:05:00;4869;16.9;39
26.11.2015;12:15:00;6641;17.9;36
26.11.2015;12:25:00;6849;19.1;36
26.11.2015;12:35:00;7017;20.2;37
26.11.2015;12:45:00;6075;21.3;34
26.11.2015;12:55:00;5695;22.2;37
26.11.2015;13:05:00;4948;23.0;37
26.11.2015;13:15:00;4166;23.8;36
26.11.2015;13:25:00;6954;24.8;38
26.11.2015;13:35:00;8847;26.2;38
26.11.2015;13:45:00;7314;27.5;36
26.11.2015;13:55:00;6443;28.5;38
26.11.2015;14:05:00;5437;29.5;35
26.11.2015;14:15:00;3155;30.1;37
26.11.2015;14:25:00;3461;30.6;38
26.11.2015;14:35:00;4548;31.4;35
26.11.2015;14:45:00;4336;32.1;36
26.11.2015;14:55:00;3788;32.7;38
26.11.2015;15:05:00;3483;33.3;39
26.11.2015;15:15:00;3669;34.0;35
26.11.2015;15:25:00;1932;34.4;37
26.11.2015;15:35:00;950;34.6;37
26.11.2015;15:45:00;182;34.6;37
26.11.2015;16:05:00;172;34.6;34
26.11.2015;16:15:00;381;34.7;35
26.11.2015;16:25:00;194;34.7;36
26.11.2015;16:35:00;124;34.8;35
26.11.2015;16:55:00;0;34.8;34
27.11.2015;08:05:00;57;0;26
27.11.2015;08:15:00;239;0;27
27.11.2015;08:25:00;324;0;28
27.11.2015;08:35:00;636;0.1;29
27.11.2015;08:45:00;922;0.3;29
27.11.2015;08:55:00;957;0.4;30
27.11.2015;09:05:00;989;0.6;30
27.11.2015;09:15:00;1333;0.8;30
27.11.2015;09:25:00;1806;1.1;31
27.11.2015;09:35:00;2122;1.4;31
27.11.2015;09:45:00;2335;1.8;32
27.11.2015;09:55:00;2492;2.2;33
27.11.2015;10:05:00;3030;2.7;34
27.11.2015;10:15:00;4226;3.4;36
27.11.2015;10:25:00;3868;4.0;37
27.11.2015;10:35:00;4131;4.7;38
27.11.2015;10:45:00;3282;5.2;39
27.11.2015;10:55:00;3295;5.8;37
27.11.2015;11:05:00;3563;6.4;35
27.11.2015;11:15:00;4475;7.1;37
27.11.2015;11:25:00;4953;7.9;38
27.11.2015;11:35:00;4909;8.7;36
27.11.2015;11:45:00;6291;9.7;38
27.11.2015;11:55:00;8197;10.9;36
27.11.2015;12:05:00;7580;12.2;34
27.11.2015;12:15:00;6361;13.3;38
27.11.2015;12:25:00;6374;14.4;35
27.11.2015;12:35:00;6351;15.5;38
27.11.2015;12:45:00;7772;16.7;36
27.11.2015;12:55:00;8042;18.0;36
27.11.2015;13:05:00;5916;19.1;37
27.11.2015;13:15:00;5600;20.1;34
27.11.2015;13:25:00;6874;21.2;38
27.11.2015;13:35:00;4680;22.0;34
27.11.2015;13:45:00;3723;22.7;36
27.11.2015;13:55:00;3873;23.3;38
27.11.2015;14:05:00;3518;23.9;39
27.11.2015;14:15:00;2715;24.4;34
27.11.2015;14:25:00;2503;24.8;36
27.11.2015;14:35:00;2215;25.2;37
27.11.2015;14:45:00;2298;25.6;38
27.11.2015;14:55:00;1927;25.9;38
27.11.2015;15:05:00;1919;26.2;38
27.11.2015;15:15:00;1349;26.5;38
27.11.2015;15:25:00;1153;26.7;38
27.11.2015;15:35:00;951;26.9;38
27.11.2015;15:45:00;652;27.0;38
27.11.2015;15:55:00;483;27.1;38
27.11.2015;16:05:00;332;27.1;38
27.11.2015;16:15:00;185;27.2;38
27.11.2015;16:25:00;19;27.2;36
30.11.2015;10:05:00;4462;4.1;38
30.11.2015;10:15:00;3685;4.8;38
30.11.2015;10:25:00;3563;5.5;34
30.11.2015;10:35:00;3862;6.1;36
30.11.2015;10:45:00;4855;6.8;38
30.11.2015;10:55:00;5348;7.7;36
30.11.2015;11:05:00;7190;8.8;37
30.11.2015;11:15:00;6504;10.0;35
30.11.2015;11:25:00;6331;11.1;38
30.11.2015;11:35:00;8701;12.3;36
30.11.2015;11:45:00;7576;13.8;35
30.11.2015;11:55:00;9957;15.4;35
30.11.2015;12:05:00;10254;17.1;36
30.11.2015;12:15:00;11375;18.8;38
30.11.2015;12:25:00;8214;20.2;37
30.11.2015;12:35:00;10216;21.9;36
30.11.2015;12:45:00;13460;24.1;36
30.11.2015;12:55:00;9392;25.7;35
30.11.2015;13:05:00;9112;27.5;35
30.11.2015;13:15:00;7396;28.7;38
30.11.2015;13:25:00;4743;29.7;35
30.11.2015;13:35:00;3596;30.3;37
30.11.2015;13:45:00;3410;30.9;38
30.11.2015;13:55:00;3812;31.5;37
10.12.2015;09:35:00;1299;1.0;31
10.12.2015;10:05:00;2118;1.9;33
10.12.2015;10:35:00;3393;3.4;36
10.12.2015;11:05:00;3353;5.0;38
10.12.2015;11:35:00;3807;6.9;36
10.12.2015;12:05:00;3701;8.8;35
10.12.2015;12:35:00;3571;10.6;39
10.12.2015;13:05:00;3411;12.4;38
10.12.2015;13:35:00;2899;13.9;35
10.12.2015;14:05:00;3211;15.6;38
10.12.2015;14:35:00;2614;17.1;38
10.12.2015;15:05:00;1797;18.3;39
10.12.2015;15:35:00;862;18.9;39
10.12.2015;16:05:00;405;19.2;38
10.12.2015;16:35:00;5;19.2;36
11.12.2015;08:05:00;391;0;27
11.12.2015;08:40:00;2612;0.7;30
11.12.2015;09:10:00;8255;3.0;35
11.12.2015;09:40:00;11574;9.5;35
11.12.2015;10:10:00;14944;14.9;38
11.12.2015;10:40:00;9934;20.6;37
11.12.2015;11:10:00;15306;25.3;38
11.12.2015;11:40:00;11113;31.4;38
11.12.2015;12:10:00;11604;37.9;37
11.12.2015;12:40:00;12173;44.3;38
11.12.2015;13:10:00;9333;49.1;35
11.12.2015;13:40:00;7120;53.0;36
11.12.2015;14:10:00;6946;56.4;35
11.12.2015;14:40:00;5705;59.6;38
11.12.2015;15:10:00;4395;62.0;37
11.12.2015;15:40:00;2606;63.6;38
11.12.2015;16:10:00;673;64.4;38
11.12.2015;16:40:00;18;64.4;35
12.12.2015;08:05:00;73;0;26
12.12.2015;08:35:00;1808;0.4;28
12.12.2015;09:05:00;4418;2.0;31
12.12.2015;09:35:00;15902;7.7;35
12.12.2015;10:05:00;11430;13.1;37
12.12.2015;10:35:00;15377;20.4;37
12.12.2015;11:05:00;18453;28.2;38
12.12.2015;11:35:00;15616;36.7;35
12.12.2015;12:05:00;14471;44.1;35
12.12.2015;12:35:00;11705;50.3;35
12.12.2015;13:05:00;8932;54.9;37
12.12.2015;13:35:00;6619;58.8;37
12.12.2015;14:05:00;4281;61.4;39
12.12.2015;14:35:00;3382;63.2;38
12.12.2015;15:05:00;2611;64.7;36
12.12.2015;15:35:00;2016;65.8;39
12.12.2015;16:05:00;1080;66.6;39
12.12.2015;16:35:00;227;66.8;39
13.12.2015;08:05:00;45;0;26
13.12.2015;08:35:00;1088;0.3;29
13.12.2015;09:05:00;3853;1.4;30
13.12.2015;09:35:00;12732;6.2;38
13.12.2015;10:05:00;14638;13.4;36
13.12.2015;10:35:00;17246;22.0;38
13.12.2015;11:05:00;17225;30.7;37
13.12.2015;11:35:00;16221;39.1;35
13.12.2015;12:05:00;14614;46.9;35
13.12.2015;12:35:00;12010;53.6;35
13.12.2015;13:05:00;9128;58.8;38
13.12.2015;13:35:00;5681;62.1;36
13.12.2015;14:05:00;4167;64.2;37
13.12.2015;14:35:00;3559;66.1;37
13.12.2015;15:05:00;3041;67.7;36
13.12.2015;15:35:00;2360;69.1;39
13.12.2015;16:05:00;994;69.9;36
13.12.2015;16:35:00;53;70.1;37
14.12.2015;08:05:00;19;0;26
14.12.2015;08:35:00;1136;0.2;29
14.12.2015;09:05:00;2905;1.3;30
14.12.2015;09:35:00;6105;3.9;37
14.12.2015;10:05:00;6867;8.1;37
14.12.2015;10:35:00;8656;11.8;36
14.12.2015;11:05:00;10825;17.0;36
14.12.2015;11:35:00;15744;24.3;36
14.12.2015;12:05:00;14272;31.8;36
14.12.2015;12:35:00;12141;38.4;35
14.12.2015;13:05:00;12534;44.6;35
14.12.2015;13:35:00;6482;48.8;35
14.12.2015;14:05:00;6745;51.7;38
14.12.2015;14:35:00;5411;54.6;36
14.12.2015;15:05:00;3655;56.7;36
14.12.2015;15:35:00;2017;57.8;38
14.12.2015;16:05:00;757;58.4;38
14.12.2015;16:35:00;110;58.6;37
15.12.2015;08:05:00;34;0;27
15.12.2015;08:35:00;1046;0.2;29
15.12.2015;09:05:00;2852;1.2;31
15.12.2015;09:35:00;13882;5.2;36
15.12.2015;10:05:00;9780;13.5;39
15.12.2015;10:35:00;3645;15.5;37
15.12.2015;11:05:00;3105;17.5;35
15.12.2015;11:35:00;4315;20.6;39
15.12.2015;12:05:00;14992;26.9;35
15.12.2015;12:35:00;14573;32.1;35
15.12.2015;13:05:00;6918;35.8;34
15.12.2015;13:35:00;5443;38.5;37
15.12.2015;14:05:00;5213;41.7;35
15.12.2015;14:35:00;2707;43.7;36
15.12.2015;15:05:00;2305;44.9;39
15.12.2015;15:35:00;1552;46.0;36
15.12.2015;16:05:00;509;46.4;37
15.12.2015;16:35:00;13;46.5;36
16.12.2015;08:35:00;259;0;28
16.12.2015;09:05:00;401;0.2;30
16.12.2015;09:35:00;4494;1.4;32
16.12.2015;10:05:00;2416;3.7;38
16.12.2015;10:35:00;3410;7.6;36
16.12.2015;11:05:00;3219;9.4;39
16.12.2015;11:35:00;2979;10.9;36
16.12.2015;12:05:00;13780;15.4;37
16.12.2015;12:35:00;3119;21.2;37
16.12.2015;13:05:00;6707;23.6;36
16.12.2015;13:35:00;3431;26.3;38
16.12.2015;14:05:00;1377;27.3;39
16.12.2015;14:35:00;425;27.6;39
16.12.2015;15:05:00;1345;27.9;39
16.12.2015;15:35:00;576;28.4;39
16.12.2015;16:05:00;309;28.6;39
17.12.2015;08:05:00;0;0;27
17.12.2015;08:35:00;793;0.1;30
17.12.2015;09:05:00;1962;0.8;31
17.12.2015;09:35:00;3762;2.5;35
17.12.2015;10:05:00;15352;6.9;36
17.12.2015;10:35:00;16740;14.9;37
17.12.2015;11:05:00;16122;23.1;37
17.12.2015;11:35:00;15236;30.9;35
17.12.2015;12:05:00;13624;38.1;35
17.12.2015;12:35:00;11343;44.2;37
17.12.2015;13:05:00;8497;49.1;36
17.12.2015;13:35:00;5482;52.5;35
17.12.2015;14:05:00;2888;54.4;36
17.12.2015;14:35:00;1778;55.5;38
17.12.2015;15:05:00;1442;56.3;39
17.12.2015;15:35:00;922;56.9;39
17.12.2015;16:05:00;538;57.2;39
17.12.2015;16:35:00;127;57.4;39
18.12.2015;08:00:00;13;0;26
18.12.2015;08:30:00;475;0.1;29
18.12.2015;09:00:00;1875;0.7;31
18.12.2015;09:30:00;3994;2.3;34
18.12.2015;10:00:00;11687;6.9;35
18.12.2015;10:30:00;17715;12.0;37
18.12.2015;11:00:00;7789;18.3;38
18.12.2015;11:30:00;5534;21.4;36
18.12.2015;12:00:00;7486;24.7;35
18.12.2015;12:30:00;8643;28.9;36
18.12.2015;13:00:00;5935;31.8;38
18.12.2015;13:30:00;9374;36.1;35
18.12.2015;14:00:00;7854;40.8;38
18.12.2015;14:30:00;4571;43.0;39
18.12.2015;15:00:00;3885;45.4;34
18.12.2015;15:30:00;1190;46.6;38
18.12.2015;16:00:00;1073;47.3;39
18.12.2015;16:30:00;21;47.5;37
19.12.2015;08:00:00;0;0;27
19.12.2015;08:30:00;764;0.2;29
19.12.2015;09:00:00;2919;1.1;31
19.12.2015;09:30:00;8121;4.0;38
19.12.2015;10:00:00;10565;9.9;38
19.12.2015;10:30:00;8911;15.8;35
19.12.2015;11:00:00;15039;23.1;35
19.12.2015;11:30:00;14290;29.9;36
19.12.2015;12:00:00;12180;36.3;36
19.12.2015;12:30:00;12661;42.9;36
19.12.2015;13:00:00;10637;48.8;37
19.12.2015;13:30:00;7229;53.1;34
19.12.2015;14:00:00;4229;55.9;37
19.12.2015;14:30:00;2516;57.5;36
19.12.2015;15:00:00;1955;58.5;38
19.12.2015;15:30:00;1533;59.4;39
19.12.2015;16:00:00;837;59.9;39
19.12.2015;16:30:00;253;60.2;39
20.12.2015;08:35:00;781;0.1;29
20.12.2015;09:05:00;3118;1.1;31
20.12.2015;09:35:00;9764;4.4;36
20.12.2015;10:05:00;14536;10.9;36
20.12.2015;10:35:00;10718;17.9;37
20.12.2015;11:05:00;16807;24.8;38
20.12.2015;11:35:00;15839;32.9;37
20.12.2015;12:05:00;14965;39.9;35
20.12.2015;12:35:00;11681;46.3;35
20.12.2015;13:05:00;8829;51.3;38
20.12.2015;13:35:00;5774;54.8;37
20.12.2015;14:05:00;3101;56.9;38
20.12.2015;14:35:00;1871;58.0;39
20.12.2015;15:05:00;1375;58.9;39
20.12.2015;15:35:00;991;59.5;39
20.12.2015;16:05:00;560;59.9;39
20.12.2015;16:35:00;33;60.0;38
21.12.2015;08:35:00;296;0;28
21.12.2015;09:05:00;883;0.3;30
21.12.2015;09:35:00;2675;1.1;31
21.12.2015;10:05:00;725;2.0;33
21.12.2015;10:35:00;1188;2.5;35
21.12.2015;11:05:00;3999;3.8;37
21.12.2015;11:35:00;2190;5.4;36
21.12.2015;12:05:00;2826;6.6;38
21.12.2015;12:35:00;3083;8.9;39
21.12.2015;13:05:00;4672;11.2;35
21.12.2015;13:35:00;2436;12.6;38
21.12.2015;14:05:00;2368;13.9;35
21.12.2015;14:35:00;4899;15.3;38
21.12.2015;15:05:00;2080;16.9;39
21.12.2015;15:35:00;1683;18.2;37
21.12.2015;16:05:00;860;18.9;38
21.12.2015;16:35:00;154;19.1;38
22.12.2015;08:05:00;131;0;27
22.12.2015;08:35:00;645;0.1;29
22.12.2015;09:05:00;1631;0.7;31
22.12.2015;09:35:00;5560;2.3;34
22.12.2015;10:05:00;14854;8.3;37
22.12.2015;10:35:00;16736;16.3;36
22.12.2015;11:05:00;16337;24.6;37
22.12.2015;11:35:00;15463;32.5;37
22.12.2015;12:05:00;13997;39.9;37
22.12.2015;12:35:00;12026;46.3;37
22.12.2015;13:05:00;7573;50.9;36
22.12.2015;13:35:00;6426;54.6;36
22.12.2015;14:05:00;4855;57.5;39
22.12.2015;14:35:00;4206;59.9;34
22.12.2015;15:05:00;3424;61.8;34
22.12.2015;15:35:00;2576;63.3;38
22.12.2015;16:05:00;895;64.1;39
22.12.2015;16:35:00;0;64.3;37
23.12.2015;08:05:00;21;0;27
23.12.2015;08:35:00;657;0.1;29
23.12.2015;09:05:00;4843;1.2;31
23.12.2015;09:35:00;11689;5.4;38
23.12.2015;10:05:00;15865;12.7;38
23.12.2015;10:35:00;17575;21.1;38
23.12.2015;11:05:00;16811;29.6;38
23.12.2015;11:35:00;15737;37.7;36
23.12.2015;12:05:00;14084;45.1;37
23.12.2015;12:35:00;12134;51.5;37
23.12.2015;13:05:00;9941;56.8;35
23.12.2015;13:35:00;7084;61.3;37
23.12.2015;14:05:00;6861;64.8;36
23.12.2015;14:35:00;4400;67.6;38
23.12.2015;15:05:00;3525;69.4;39
23.12.2015;15:35:00;2189;70.8;37
23.12.2015;16:05:00;900;71.5;38
23.12.2015;16:35:00;90;71.7;38
24.12.2015;08:05:00;14;0;27
24.12.2015;08:35:00;967;0.2;29
24.12.2015;09:05:00;2566;1.1;31
24.12.2015;09:35:00;3439;2.6;35
24.12.2015;10:05:00;5836;5.0;36
24.12.2015;10:35:00;5032;7.6;35
24.12.2015;11:05:00;6860;10.9;38
24.12.2015;11:35:00;8014;14.8;38
24.12.2015;12:05:00;7648;18.7;39
24.12.2015;12:35:00;15681;25.6;35
24.12.2015;13:05:00;13922;30.0;35
24.12.2015;13:35:00;8650;36.3;34
24.12.2015;14:05:00;3806;38.7;35
24.12.2015;14:35:00;2077;40.0;38
24.12.2015;15:05:00;1719;41.0;39
24.12.2015;15:35:00;1183;41.6;39
24.12.2015;16:05:00;516;42.0;39
24.12.2015;16:35:00;143;42.2;39
25.12.2015;08:05:00;66;0;27
25.12.2015;08:35:00;736;0.2;30
25.12.2015;09:05:00;4227;1.1;31
25.12.2015;09:35:00;11052;5.3;38
25.12.2015;10:05:00;15087;12.3;38
25.12.2015;10:35:00;16347;20.3;37
25.12.2015;11:05:00;16014;28.4;37
25.12.2015;11:35:00;15421;36.2;37
25.12.2015;12:05:00;14390;43.7;37
25.12.2015;12:35:00;11905;50.1;37
25.12.2015;13:05:00;9257;55.1;37
25.12.2015;13:35:00;6010;58.7;37
25.12.2015;14:05:00;3815;61.0;37
25.12.2015;14:35:00;2800;62.6;36
25.12.2015;15:05:00;2476;63.9;39
25.12.2015;15:35:00;1738;64.9;37
25.12.2015;16:05:00;739;65.5;38
25.12.2015;16:35:00;188;65.7;38
26.12.2015;08:05:00;32;0;27
26.12.2015;08:35:00;687;0.1;29
26.12.2015;09:05:00;5251;1.3;31
26.12.2015;09:35:00;11440;5.6;38
26.12.2015;10:05:00;15281;12.7;37
26.12.2015;10:35:00;16829;20.8;37
26.12.2015;11:05:00;16916;29.4;38
26.12.2015;11:35:00;16122;37.6;37
26.12.2015;12:05:00;14523;45.2;36
26.12.2015;12:35:00;12134;51.9;36
26.12.2015;13:05:00;9343;57.1;35
26.12.2015;13:35:00;6235;60.9;35
26.12.2015;14:05:00;3365;63.1;35
26.12.2015;14:35:00;1916;64.3;38
26.12.2015;15:05:00;1564;65.2;39
26.12.2015;15:35:00;1024;65.8;39
26.12.2015;16:05:00;607;66.2;39
26.12.2015;16:35:00;210;66.4;39
27.12.2015;08:00:00;33;0;26
27.12.2015;08:30:00;670;0.2;29
27.12.2015;09:00:00;4110;1.0;31
27.12.2015;09:30:00;10804;4.8;35
27.12.2015;10:00:00;15484;12.0;35
27.12.2015;10:30:00;17388;20.3;35
27.12.2015;11:00:00;18050;28.2;38
27.12.2015;11:30:00;18398;37.5;36
27.12.2015;12:00:00;11863;45.3;35
27.12.2015;12:30:00;12795;51.6;35
27.12.2015;13:00:00;10423;57.4;36
27.12.2015;13:30:00;9137;61.6;35
27.12.2015;14:00:00;4582;64.9;39
27.12.2015;14:30:00;2215;66.4;37
27.12.2015;15:00:00;1745;67.3;39
27.12.2015;15:30:00;1482;68.2;39
27.12.2015;16:00:00;832;68.7;39
27.12.2015;16:30:00;318;68.9;39
28.12.2015;08:05:00;0;0;26
28.12.2015;08:35:00;580;0.1;29
28.12.2015;09:05:00;5169;1.2;30
28.12.2015;09:35:00;12286;5.7;38
28.12.2015;10:05:00;16247;13.5;37
28.12.2015;10:35:00;17529;22.0;38
28.12.2015;11:05:00;17279;30.8;36
28.12.2015;11:35:00;16864;39.3;35
28.12.2015;12:05:00;15148;47.2;35
28.12.2015;12:35:00;12914;54.2;35
28.12.2015;13:05:00;9777;59.8;37
28.12.2015;13:35:00;6590;63.8;35
28.12.2015;14:05:00;3561;66.2;36
28.12.2015;14:35:00;1983;67.4;38
28.12.2015;15:05:00;1482;68.3;39
28.12.2015;15:35:00;1215;68.9;39
28.12.2015;16:05:00;715;69.4;39
28.12.2015;16:35:00;221;69.6;39
29.12.2015;08:05:00;20;0;27
29.12.2015;08:35:00;602;0.1;29
29.12.2015;08:55:00;3042;0.7;30
29.12.2015;09:05:00;2599;1.1;31
29.12.2015;09:35:00;6523;3.3;37
29.12.2015;10:05:00;11118;8.5;37
29.12.2015;10:35:00;16701;16.7;36
29.12.2015;11:05:00;17428;25.4;38
29.12.2015;11:35:00;16719;33.9;37
29.12.2015;12:05:00;15030;41.9;37
29.12.2015;12:35:00;12661;48.7;37
29.12.2015;13:05:00;9603;54.2;35
29.12.2015;13:35:00;6789;58.2;36
29.12.2015;14:05:00;3486;60.7;38
29.12.2015;14:35:00;2595;62.1;36
29.12.2015;15:05:00;2922;63.6;39
29.12.2015;15:35:00;2144;64.8;37
29.12.2015;16:05:00;1498;65.7;39
29.12.2015;16:35:00;410;66.1;39
30.12.2015;08:05:00;4;0;26
30.12.2015;08:35:00;381;0;28
30.12.2015;09:05:00;1080;0.4;30
30.12.2015;09:35:00;2051;1.2;31
30.12.2015;10:05:00;2768;2.6;35
30.12.2015;10:35:00;3263;4.0;37
30.12.2015;11:05:00;3147;5.6;39
30.12.2015;11:35:00;4615;7.7;38
30.12.2015;12:05:00;5658;10.4;35
30.12.2015;12:35:00;4750;12.9;37
30.12.2015;13:05:00;5011;15.5;38
30.12.2015;13:35:00;3602;17.3;38
30.12.2015;14:05:00;3454;19.3;39
30.12.2015;14:35:00;2629;20.8;37
30.12.2015;15:05:00;2135;22.0;39
30.12.2015;15:35:00;1082;22.8;39
30.12.2015;16:05:00;377;23.1;39
30.12.2015;16:35:00;10;23.2;37
31.12.2015;08:35:00;316;0;29
31.12.2015;09:05:00;529;0.2;30
31.12.2015;09:35:00;853;0.6;31
31.12.2015;10:05:00;536;0.9;32
31.12.2015;10:35:00;908;1.3;33
31.12.2015;11:05:00;1761;2.0;35
31.12.2015;11:35:00;2306;2.8;37
31.12.2015;12:05:00;3386;4.4;36
31.12.2015;12:35:00;1994;6.1;39
31.12.2015;13:05:00;1923;7.2;38
31.12.2015;13:35:00;2562;8.6;38
31.12.2015;14:05:00;2209;9.8;35
31.12.2015;14:35:00;1972;10.6;37
31.12.2015;15:05:00;2777;11.8;34
31.12.2015;15:35:00;1880;13.4;39
31.12.2015;16:05:00;727;13.9;39
01.01.2016;08:05:00;15;0;26
01.01.2016;08:35:00;266;0;29
01.01.2016;09:05:00;777;0.3;30
01.01.2016;09:35:00;1135;0.8;31
01.01.2016;10:05:00;1439;1.4;33
01.01.2016;10:35:00;2110;2.4;35
01.01.2016;11:05:00;6172;4.6;35
01.01.2016;11:35:00;5661;10.5;36
01.01.2016;12:05:00;3147;13.3;39
01.01.2016;12:35:00;3568;14.6;34
01.01.2016;13:05:00;3422;16.1;39
01.01.2016;13:35:00;3326;18.1;38
01.01.2016;14:05:00;2477;19.5;37
01.01.2016;14:35:00;1746;20.4;38
01.01.2016;15:05:00;1004;21.1;39
01.01.2016;15:35:00;583;21.5;39
01.01.2016;16:05:00;301;21.8;39
01.01.2016;16:35:00;3;21.8;36
